"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 13:42:18","118.1914","190.4","217.4","856","60.0","24"
"06/12/12 13:47:17","118.2061","188.6","217.86","852","60.03","25"
"06/12/12 13:52:18","118.2208","188.0","217.29","850","60.03","24"
"06/12/12 13:57:18","118.2353","186.0","218.1","847","60.03","25"
"06/12/12 14:02:18","118.2498","185.9","219.33","838","60.03","24"
"06/12/12 14:07:17","118.2644","189.4","218.08","857","60.03","24"
"06/12/12 14:12:17","118.2791","158.2","218.39","723","60.03","24"
"06/12/12 14:17:18","118.2919","183.5","219.84","827","60.0","25"
"06/12/12 14:22:17","118.3059","177.5","219.47","804","60.03","25"
"06/12/12 14:27:17","118.3196","176.0","219.75","791","60.03","25"
"06/12/12 14:32:17","118.333","177.8","219.81","805","60.03","25"
"06/12/12 14:37:18","118.3463","172.5","219.68","782","60.03","25"
"06/12/12 14:42:17","118.3597","171.9","220.0","773","60.07","26"
"06/12/12 14:47:17","118.3728","167.1","219.7","756","60.03","26"
"06/12/12 14:52:18","118.3858","164.5","218.99","754","60.03","26"
"06/12/12 14:57:18","118.3986","162.6","218.27","740","60.03","26"
"06/12/12 15:02:17","118.4111","159.8","218.59","725","60.07","26"
"06/12/12 15:07:17","118.4235","157.8","217.62","723","60.03","26"
"06/12/12 15:12:17","118.4357","155.7","217.47","712","60.03","25"
"06/12/12 15:17:18","118.4477","152.5","217.38","701","60.0","25"
"06/12/12 15:22:18","118.4596","150.8","218.5","692","60.03","25"
"06/12/12 15:27:18","118.4712","147.4","217.16","681","60.07","25"
"06/12/12 15:32:17","118.4825","144.5","217.04","670","60.03","25"
"06/12/12 15:37:18","118.4937","141.4","216.36","657","60.03","25"
"06/12/12 15:42:18","118.5047","139.8","216.15","650","60.03","24"
"06/12/12 15:47:17","118.5154","136.1","216.5","635","60.0","24"
"06/12/12 15:52:18","118.5259","133.4","216.9","621","60.03","23"
"06/12/12 15:57:18","118.5362","130.1","216.75","607","60.07","23"
"06/12/12 16:02:19","118.5462","126.3","215.77","595","60.07","23"
"06/12/12 16:07:17","118.5558","123.9","215.95","580","60.0","23"
"06/12/12 16:12:17","118.5653","119.8","216.09","567","60.03","23"
"06/12/12 16:17:19","118.5746","116.6","215.97","551","60.03","23"
"06/12/12 16:22:17","118.5834","112.5","215.7","537","60.03","23"
"06/12/12 16:27:18","118.5921","108.7","215.86","517","60.03","23"
"06/12/12 16:32:18","118.6004","104.6","215.17","502","60.03","24"
"06/12/12 16:37:18","118.6084","100.7","215.92","481","60.03","24"
"06/12/12 16:42:18","118.6161","96.7","216.06","468","60.03","23"
"06/12/12 16:47:17","118.6234","93.1","215.83","448","60.07","24"
"06/12/12 16:52:17","118.6305","89.1","215.77","432","60.03","24"
"06/12/12 16:57:18","118.6372","85.1","215.76","415","60.07","23"
"06/12/12 17:02:19","118.6437","81.3","215.44","397","60.03","23"
"06/12/12 17:07:19","118.6498","76.7","215.29","380","60.03","22"
"06/12/12 17:12:17","118.6556","72.6","215.31","363","60.03","22"
"06/12/12 17:17:17","118.6611","68.5","215.24","347","60.03","21"
"06/12/12 17:22:19","118.6663","64.0","214.94","325","60.03","21"
"06/12/12 17:27:17","118.6708","52.8","214.96","385","60.03","21"
"06/12/12 17:32:18","118.6747","48.0","214.68","349","60.03","21"
"06/12/12 17:37:18","118.6784","46.4","214.51","96","60.03","20"
"06/12/12 17:42:18","118.6822","41.6","214.53","126","60.03","20"
"06/12/12 17:47:18","118.6856","37.0","215.34","215","60.03","20"
"06/12/12 17:52:17","118.6887","42.1","215.77","308","60.07","20"
"06/12/12 17:57:18","118.6915","29.8","215.18","82","60.03","20"
"06/12/12 18:02:17","118.6939","32.8","214.87","261","60.03","20"
"06/12/12 18:07:17","118.6961","20.1","214.73","30","60.03","20"
"06/12/12 18:12:17","118.6979","29.1","215.08","163","60.03","20"
"06/12/12 18:17:17","118.6994","25.1","214.91","181","60.03","20"
"06/12/12 18:22:17","118.7007","19.9","215.18","117","60.03","19"
"06/12/12 18:27:17","118.7018","9.6","215.04","0","60.03","19"
"06/12/12 18:32:18","118.7026","11.3","214.96","0","60.07","19"
"06/12/12 18:37:17","118.7033","6.2","214.2","220","60.03","19"
"06/12/12 18:42:18","118.7038","0.0","214.75","0","60.07","19"
"06/12/12 18:47:18","118.7042","0.0","214.21","0","60.03","19"
"06/12/12 18:52:19","118.7046","0.0","214.32","0","60.03","19"
"06/12/12 18:57:18","118.7048","12.8","214.12","143","60.07","19"
"06/12/12 19:02:18","118.7051","0.0","213.3","0","60.03","18"
"06/12/12 19:07:18","118.7053","14.1","213.72","8","60.03","18"
"06/12/12 19:12:17","118.7055","0.0","213.57","0","60.03","18"
"06/12/12 19:22:20","118.7056","0.0","213.87","0","60.03","17"
"06/12/12 19:27:21","118.7056","0.0","213.69","0","60.03","17"
"06/13/12 06:17:20","118.7057","0.0","218.25","0","60.03","12"
"06/13/12 06:22:17","118.7059","0.0","214.83","0","60.03","13"
"06/13/12 06:27:18","118.7062","7.3","214.52","0","60.0","13"
"06/13/12 06:32:20","118.7065","0.0","214.61","0","60.03","13"
"06/13/12 06:37:19","118.7069","3.4","214.82","0","60.0","14"
"06/13/12 06:42:18","118.7074","10.9","214.71","137","60.03","15"
"06/13/12 06:47:18","118.7081","10.2","214.84","80","60.03","15"
"06/13/12 06:52:18","118.709","13.8","214.04","5","60.03","15"
"06/13/12 06:57:19","118.7101","14.9","214.06","86","60.03","15"
"06/13/12 07:02:17","118.7115","14.3","214.62","79","60.03","15"
"06/13/12 07:07:19","118.7132","14.6","216.13","20","60.07","16"
"06/13/12 07:12:18","118.7151","22.9","214.93","253","60.0","16"
"06/13/12 07:17:18","118.7174","35.5","215.56","219","60.03","17"
"06/13/12 07:22:19","118.7199","30.5","215.0","85","60.03","17"
"06/13/12 07:27:19","118.7228","44.0","214.86","288","60.0","17"
"06/13/12 07:32:19","118.726","38.2","214.55","124","60.03","18"
"06/13/12 07:37:19","118.7297","47.2","213.74","185","60.0","18"
"06/13/12 07:42:18","118.7334","45.5","214.99","109","60.0","18"
"06/13/12 07:47:19","118.7373","44.6","215.6","133","60.0","19"
"06/13/12 07:52:19","118.7411","45.6","215.72","346","60.0","20"
"06/13/12 07:57:17","118.745","43.1","216.25","198","60.07","20"
"06/13/12 08:02:19","118.7502","70.3","215.76","353","60.0","20"
"06/13/12 08:07:18","118.7558","74.1","217.19","366","60.0","21"
"06/13/12 08:12:18","118.7618","78.3","216.9","384","60.03","22"
"06/13/12 08:17:19","118.7681","80.3","217.17","395","60.0","23"
"06/13/12 08:22:19","118.7713","23.5","216.13","259","60.0","22"
"06/13/12 08:27:18","118.7738","29.5","215.7","100","60.03","22"
"06/13/12 08:32:18","118.7776","38.9","216.7","131","60.0","22"
"06/13/12 08:37:17","118.7831","98.7","217.69","473","60.03","22"
"06/13/12 08:42:18","118.7906","102.0","217.28","485","60.03","22"
"06/13/12 08:47:18","118.7989","108.4","217.34","512","60.0","23"
"06/13/12 08:52:18","118.8074","111.6","217.65","531","60.03","24"
"06/13/12 08:57:18","118.8163","117.1","217.61","552","60.03","25"
"06/13/12 09:02:18","118.8247","105.6","217.59","501","60.03","25"
"06/13/12 09:07:17","118.8338","107.8","218.05","508","60.0","26"
"06/13/12 09:12:19","118.8435","126.2","213.55","599","60.0","27"
"06/13/12 09:17:19","118.8533","127.2","216.63","592","60.0","28"
"06/13/12 09:22:17","118.8631","128.0","218.33","591","60.0","29"
"06/13/12 09:27:18","118.8732","130.4","217.76","603","60.0","30"
"06/13/12 09:32:19","118.8836","134.5","218.89","618","60.0","30"
"06/13/12 09:37:19","118.8941","136.5","217.49","632","60.03","31"
"06/13/12 09:42:17","118.9048","137.6","217.91","640","60.0","32"
"06/13/12 09:47:18","118.9157","138.3","218.37","639","60.03","32"
"06/13/12 09:52:18","118.9267","144.5","218.29","666","60.03","33"
"06/13/12 09:57:17","118.938","145.9","217.88","671","60.03","33"
"06/13/12 10:02:18","118.9494","150.1","216.98","689","60.03","33"
"06/13/12 10:07:19","118.9612","152.0","217.24","699","60.0","34"
"06/13/12 10:12:17","118.973","153.7","216.45","709","60.03","34"
"06/13/12 10:17:19","118.9851","155.0","217.99","707","60.0","35"
"06/13/12 10:22:19","118.9972","157.2","219.05","712","60.0","36"
"06/13/12 10:27:18","119.0095","158.5","217.67","724","60.03","36"
"06/13/12 10:32:18","119.0218","158.6","216.93","727","60.0","37"
"06/13/12 10:37:18","119.0343","161.2","215.58","748","60.03","37"
"06/13/12 10:42:17","119.0468","163.0","216.97","742","60.0","37"
"06/13/12 10:47:18","119.0596","163.8","219.31","746","60.03","38"
"06/13/12 10:52:19","119.0724","163.4","220.36","740","60.03","39"
"06/13/12 10:57:17","119.0854","167.4","219.35","757","60.03","39"
"06/13/12 11:02:19","119.0984","168.8","218.75","768","60.03","38"
"06/13/12 11:07:19","119.1117","170.6","217.82","776","60.0","39"
"06/13/12 11:12:19","119.125","171.5","218.33","778","60.03","39"
"06/13/12 11:17:18","119.1384","173.1","218.33","783","60.0","39"
"06/13/12 11:22:18","119.1518","172.2","217.87","781","60.0","39"
"06/13/12 11:27:18","119.1653","174.0","217.74","794","60.0","40"
"06/13/12 11:32:18","119.1788","174.6","218.23","795","60.0","40"
"06/13/12 11:37:19","119.1926","176.8","218.24","802","60.0","39"
"06/13/12 11:42:19","119.2065","178.8","218.39","810","60.03","39"
"06/13/12 11:47:17","119.2203","178.3","218.67","807","60.03","39"
"06/13/12 11:52:17","119.2342","177.5","218.37","802","60.03","40"
"06/13/12 11:57:18","119.2481","176.4","218.07","803","60.0","40"
"06/13/12 12:02:18","119.2619","178.9","218.63","810","60.03","40"
"06/13/12 12:07:19","119.276","179.0","218.65","812","60.0","40"
"06/13/12 12:12:17","119.2898","180.8","218.56","818","60.0","40"
"06/13/12 12:17:18","119.304","180.4","217.94","816","60.0","40"
"06/13/12 12:22:18","119.3179","177.7","217.96","807","60.0","41"
"06/13/12 12:27:19","119.3318","175.8","218.11","798","60.0","42"
"06/13/12 12:32:18","119.3455","176.7","216.31","809","60.0","42"
"06/13/12 12:37:18","119.3593","177.2","217.04","806","60.0","42"
"06/13/12 12:42:18","119.3731","176.5","217.89","797","60.0","43"
"06/13/12 12:47:18","119.3869","175.7","217.28","801","60.0","43"
"06/13/12 12:52:19","119.4007","176.5","218.21","801","60.03","43"
"06/13/12 12:57:19","119.4145","177.4","218.85","801","60.03","43"
"06/13/12 13:02:19","119.4283","176.4","218.14","798","60.0","43"
"06/13/12 13:07:17","119.4421","177.0","217.45","805","60.03","43"
"06/13/12 13:12:18","119.4557","175.2","217.92","793","60.0","43"
"06/13/12 13:17:18","119.4693","175.8","218.12","796","60.0","43"
"06/13/12 13:22:18","119.4829","174.4","218.24","793","60.0","43"
"06/13/12 13:27:18","119.4965","173.8","218.5","786","60.03","43"
"06/13/12 13:32:18","119.51","171.8","218.24","777","60.03","43"
"06/13/12 13:37:18","119.5233","171.9","217.78","779","60.03","43"
"06/13/12 13:42:19","119.5367","169.1","217.92","768","60.03","43"
"06/13/12 13:47:17","119.5499","170.1","218.45","766","60.03","43"
"06/13/12 13:52:19","119.5631","169.8","218.6","766","60.03","43"
"06/13/12 13:57:19","119.5764","169.9","217.92","770","60.03","42"
"06/13/12 14:02:18","119.5894","167.7","217.72","766","60.0","42"
"06/13/12 14:07:18","119.6024","165.7","218.08","757","60.0","42"
"06/13/12 14:12:18","119.6152","163.2","217.49","750","60.0","43"
"06/13/12 14:17:19","119.6281","164.4","217.82","749","60.03","41"
"06/13/12 14:22:18","119.6407","161.5","217.21","735","60.0","41"
"06/13/12 14:27:19","119.6534","160.5","217.4","734","60.0","41"
"06/13/12 14:32:19","119.6659","157.9","217.83","724","60.03","40"
"06/13/12 14:37:18","119.6781","157.5","216.65","726","60.0","40"
"06/13/12 14:42:18","119.6904","156.4","217.63","716","60.03","39"
"06/13/12 14:47:18","119.7026","155.5","217.86","714","60.0","39"
"06/13/12 14:52:18","119.7146","153.9","217.52","709","60.03","38"
"06/13/12 14:57:18","119.7265","151.6","217.7","696","60.03","38"
"06/13/12 15:02:18","119.7382","149.8","216.98","690","60.0","38"
"06/13/12 15:07:19","119.7498","146.8","216.97","679","60.03","37"
"06/13/12 15:12:19","119.7612","145.6","217.17","674","60.0","36"
"06/13/12 15:17:17","119.7724","142.8","218.02","656","60.0","36"
"06/13/12 15:22:19","119.7836","140.5","217.02","652","60.0","36"
"06/13/12 15:27:18","119.7944","138.5","216.34","641","60.03","35"
"06/13/12 15:32:18","119.805","136.0","216.0","632","60.0","34"
"06/13/12 15:37:18","119.8156","133.4","217.2","621","60.03","34"
"06/13/12 15:42:18","119.8259","131.1","216.92","609","60.0","34"
"06/13/12 15:47:19","119.836","127.7","216.42","600","60.03","33"
"06/13/12 15:52:19","119.8459","125.7","217.24","583","60.03","32"
"06/13/12 15:57:18","119.8555","122.2","216.32","572","60.0","32"
"06/13/12 16:02:18","119.8649","119.1","217.81","560","60.03","32"
"06/13/12 16:07:18","119.8741","115.4","217.21","542","60.03","32"
"06/13/12 16:12:19","119.8829","112.2","217.34","532","60.03","32"
"06/13/12 16:17:18","119.8915","108.9","217.15","513","60.0","32"
"06/13/12 16:22:18","119.8999","105.7","216.16","503","60.07","32"
"06/13/12 16:27:18","119.908","102.6","215.63","491","60.03","31"
"06/13/12 16:32:18","119.9158","99.2","215.7","477","60.0","31"
"06/13/12 16:37:19","119.9234","95.6","215.71","460","60.03","31"
"06/13/12 16:42:19","119.9307","91.9","215.78","446","60.03","30"
"06/13/12 16:47:18","119.9377","87.8","216.03","428","60.0","30"
"06/13/12 16:52:18","119.9444","84.1","216.71","411","60.0","30"
"06/13/12 16:57:19","119.9508","80.4","216.2","395","60.03","30"
"06/13/12 17:02:19","119.9569","76.3","216.46","377","60.03","30"
"06/13/12 17:07:19","119.9627","72.1","215.5","360","60.03","30"
"06/13/12 17:12:19","119.9681","68.2","215.41","345","60.03","29"
"06/13/12 17:17:19","119.9733","64.5","215.53","329","60.07","29"
"06/13/12 17:22:18","119.9781","60.9","215.66","313","60.03","28"
"06/13/12 17:27:19","119.9821","42.8","215.72","196","60.03","28"
"06/13/12 17:32:19","119.9859","48.6","216.11","223","60.03","27"
"06/13/12 17:37:19","119.9898","53.1","215.68","365","60.03","27"
"06/13/12 17:42:19","119.9934","50.6","216.46","138","60.03","27"
"06/13/12 17:47:19","119.9967","44.0","215.81","324","60.03","27"
"06/13/12 17:52:18","119.9996","40.0","215.66","157","60.03","27"
"06/13/12 17:57:17","120.0022","36.6","216.13","125","60.0","26"
"06/13/12 18:02:19","120.0045","24.7","215.53","70","60.03","26"
"06/13/12 18:07:19","120.0066","18.0","214.93","236","60.0","26"
"06/13/12 18:12:18","120.0083","28.6","215.03","151","60.03","26"
"06/13/12 18:17:19","120.0099","16.6","214.64","19","60.03","26"
"06/13/12 18:22:19","120.0111","15.0","215.36","40","60.03","26"
"06/13/12 18:27:19","120.0122","15.8","214.79","1","60.03","25"
"06/13/12 18:32:17","120.013","11.8","214.76","3","60.0","25"
"06/13/12 18:37:19","120.0137","10.6","214.68","59","60.03","25"
"06/13/12 18:42:19","120.0142","13.6","214.78","1","60.0","25"
"06/13/12 18:47:18","120.0147","12.2","215.05","1","60.03","25"
"06/13/12 18:52:18","120.0151","13.9","215.14","0","60.03","24"
"06/13/12 18:57:18","120.0155","0.0","214.94","243","60.0","24"
"06/13/12 19:02:19","120.0158","14.2","214.34","0","60.0","24"
"06/13/12 19:12:19","120.0162","0.0","214.07","0","60.03","24"
"06/13/12 19:17:19","120.0165","2.7","214.51","0","60.03","24"
"06/13/12 19:22:18","120.0167","3.2","214.47","214","60.03","23"
"06/13/12 19:37:19","120.0175","0.0","214.48","0","60.03","23"
"06/13/12 19:42:19","120.0177","8.0","214.92","0","60.0","22"
"06/13/12 19:47:19","120.0179","0.0","214.51","0","60.03","22"
"06/13/12 19:52:19","120.018","0.0","214.15","0","60.03","22"
"06/14/12 06:02:22","120.018","0.0","213.72","0","60.0","15"
"06/14/12 06:07:21","120.018","0.0","214.36","0","60.03","15"
"06/14/12 06:12:18","120.018","0.0","213.8","0","60.0","15"
"06/14/12 06:17:20","120.0182","10.3","213.78","4","60.03","17"
"06/14/12 06:22:19","120.0186","13.6","213.83","2","60.0","17"
"06/14/12 06:27:18","120.019","7.7","212.07","0","60.03","17"
"06/14/12 06:32:19","120.0195","0.0","212.32","69","60.03","18"
"06/14/12 06:37:18","120.0201","0.0","213.35","211","60.03","18"
"06/14/12 06:42:19","120.0209","15.2","213.3","33","60.03","18"
"06/14/12 06:47:19","120.0219","13.6","212.85","0","60.03","19"
"06/14/12 06:52:18","120.0229","10.5","213.52","32","60.0","19"
"06/14/12 06:57:19","120.0241","16.9","212.93","40","60.03","19"
"06/14/12 07:02:19","120.0255","26.4","214.1","154","59.96","20"
"06/14/12 07:07:19","120.0272","33.8","213.9","278","60.0","20"
"06/14/12 07:12:19","120.0293","33.1","214.61","118","60.03","20"
"06/14/12 07:17:19","120.0316","36.0","213.94","194","60.03","20"
"06/14/12 07:22:19","120.0344","34.0","213.65","149","60.07","21"
"06/14/12 07:27:19","120.0377","50.3","213.82","379","60.0","22"
"06/14/12 07:32:20","120.0415","47.6","213.94","372","60.03","22"
"06/14/12 07:37:20","120.0454","40.4","214.44","335","60.03","22"
"06/14/12 07:42:18","120.0488","31.3","215.33","225","60.03","23"
"06/14/12 07:47:19","120.0525","52.0","217.01","344","60.0","23"
"06/14/12 07:52:19","120.0565","67.1","215.4","339","60.03","23"
"06/14/12 07:57:18","120.0606","16.4","215.05","15","60.0","23"
"06/14/12 08:02:19","120.0659","76.2","216.28","375","60.03","24"
"06/14/12 08:07:19","120.0714","38.4","215.05","126","60.0","24"
"06/14/12 08:12:19","120.0772","86.9","216.17","423","60.03","24"
"06/14/12 08:17:19","120.0842","89.6","216.24","430","60.03","25"
"06/14/12 08:22:19","120.0914","93.3","216.33","452","60.03","25"
"06/14/12 08:27:20","120.0984","91.1","216.15","441","60.03","25"
"06/14/12 08:32:19","120.1056","92.2","216.95","443","60.03","26"
"06/14/12 08:37:20","120.1126","86.6","216.57","419","60.0","26"
"06/14/12 08:42:20","120.1194","85.2","216.6","417","60.03","26"
"06/14/12 08:47:18","120.1262","89.0","215.51","435","60.03","26"
"06/14/12 08:52:18","120.1329","85.0","216.63","414","60.03","26"
"06/14/12 08:57:19","120.1398","93.2","216.37","449","60.03","26"
"06/14/12 09:02:19","120.1469","88.7","214.3","431","60.03","26"
"06/14/12 09:07:20","120.1532","74.6","215.33","373","60.03","26"
"06/14/12 09:12:20","120.1587","66.1","215.11","330","60.03","26"
"06/14/12 09:17:18","120.1648","74.5","215.83","371","60.0","26"
"06/14/12 09:22:18","120.1705","72.3","215.31","363","60.03","26"
"06/14/12 09:27:19","120.1757","67.1","215.48","337","60.0","25"
"06/14/12 09:32:19","120.1808","64.1","215.49","328","60.03","25"
"06/14/12 09:37:18","120.186","66.8","218.27","334","60.0","25"
"06/14/12 09:42:18","120.191","62.3","215.69","314","60.03","25"
"06/14/12 09:47:20","120.1958","60.5","216.02","118","60.0","25"
"06/14/12 09:52:19","120.1998","54.9","216.03","184","60.03","25"
"06/14/12 09:57:19","120.2039","46.1","216.09","368","60.03","25"
"06/14/12 10:02:19","120.2078","52.7","215.81","254","60.03","25"
"06/14/12 10:07:18","120.2118","60.2","216.19","143","60.03","25"
"06/14/12 10:12:19","120.2158","49.1","215.61","370","60.03","24"
"06/14/12 10:17:18","120.2195","51.4","215.39","165","60.0","24"
"06/14/12 10:22:19","120.2232","53.0","215.73","185","60.03","24"
"06/14/12 10:27:19","120.2267","42.1","215.99","321","60.03","24"
"06/14/12 10:32:19","120.2302","38.2","215.54","126","60.0","24"
"06/14/12 10:37:19","120.2333","45.0","215.72","339","60.0","24"
"06/14/12 10:42:18","120.2365","37.3","213.61","250","60.0","24"
"06/14/12 10:47:18","120.24","41.2","215.26","350","60.03","24"
"06/14/12 10:52:19","120.244","62.5","216.47","152","60.03","24"
"06/14/12 10:57:19","120.2484","60.8","217.13","311","60.0","24"
"06/14/12 11:02:19","120.2536","70.8","215.89","356","60.03","24"
"06/14/12 11:07:18","120.2593","75.4","216.31","373","60.0","24"
"06/14/12 11:12:19","120.2668","109.7","216.55","521","60.03","25"
"06/14/12 11:17:19","120.2747","82.7","216.83","404","60.0","25"
"06/14/12 11:22:18","120.2802","65.7","216.8","332","60.0","26"
"06/14/12 11:27:19","120.2847","44.5","216.4","342","60.03","26"
"06/14/12 11:32:18","120.288","40.1","215.6","110","60.03","25"
"06/14/12 11:37:19","120.2901","21.6","214.93","70","60.03","25"
"06/14/12 11:42:19","120.2917","17.8","214.82","26","60.03","24"
"06/14/12 11:47:20","120.294","29.1","214.77","192","59.96","24"
"06/14/12 11:52:20","120.2968","39.6","213.74","296","60.0","24"
"06/14/12 11:57:18","120.2994","29.2","214.14","86","60.03","24"
"06/14/12 12:02:18","120.3019","36.5","213.73","68","60.0","24"
"06/14/12 12:07:20","120.3044","36.8","214.43","213","60.03","23"
"06/14/12 12:12:20","120.3071","41.2","214.89","126","60.0","23"
"06/14/12 12:17:18","120.3098","34.0","214.96","257","60.0","23"
"06/14/12 12:22:18","120.3115","24.0","214.68","109","60.0","24"
"06/14/12 12:27:18","120.3127","14.2","214.22","19","60.0","23"
"06/14/12 12:32:18","120.314","11.9","213.67","9","60.0","23"
"06/14/12 12:37:20","120.315","14.1","214.41","30","60.03","22"
"06/14/12 12:42:19","120.3161","15.7","214.23","36","60.03","22"
"06/14/12 12:47:20","120.3168","11.5","214.57","5","60.03","21"
"06/14/12 12:52:19","120.3174","0.0","214.97","0","60.03","20"
"06/14/12 12:57:19","120.3179","0.0","214.98","71","60.03","20"
"06/14/12 13:02:19","120.3185","0.0","214.82","30","60.0","20"
"06/14/12 13:07:19","120.319","10.0","214.93","85","60.0","20"
"06/14/12 13:17:18","120.3199","6.6","213.75","0","60.03","19"
"06/14/12 13:22:19","120.3204","12.2","214.23","1","60.03","19"
"06/14/12 13:27:19","120.3208","0.0","215.55","35","60.0","19"
"06/14/12 13:32:19","120.3212","0.0","214.86","18","60.03","18"
"06/14/12 13:37:18","120.3216","0.0","215.31","0","60.0","18"
"06/14/12 13:42:19","120.3222","0.0","215.38","142","60.03","18"
"06/14/12 13:47:20","120.3227","7.2","215.09","0","60.0","18"
"06/14/12 13:52:19","120.3233","13.1","214.32","29","60.03","18"
"06/14/12 13:57:19","120.324","0.0","214.69","0","60.03","18"
"06/14/12 14:02:18","120.3246","13.9","215.02","2","60.03","18"
"06/14/12 14:07:18","120.3252","14.1","214.17","12","60.0","17"
"06/14/12 14:12:18","120.3259","14.6","214.64","2","60.03","17"
"06/14/12 14:17:19","120.3264","12.1","215.2","0","60.03","17"
"06/14/12 14:22:20","120.3271","5.4","215.28","0","60.03","17"
"06/14/12 14:27:18","120.3276","0.0","214.82","0","60.03","17"
"06/14/12 14:32:18","120.3284","16.0","214.72","7","60.0","17"
"06/14/12 14:37:20","120.3292","12.5","214.28","16","60.0","17"
"06/14/12 14:42:19","120.3302","22.9","215.73","239","60.03","17"
"06/14/12 14:47:19","120.332","31.7","215.41","101","60.0","17"
"06/14/12 14:52:18","120.3357","68.9","216.22","324","60.0","17"
"06/14/12 14:57:19","120.3403","63.1","215.8","326","60.03","18"
"06/14/12 15:02:18","120.3453","60.9","216.12","312","60.0","18"
"06/14/12 15:07:19","120.3494","51.0","216.04","351","60.03","19"
"06/14/12 15:12:19","120.3521","13.8","213.99","32","60.03","19"
"06/14/12 15:17:19","120.3535","10.8","213.61","68","60.0","19"
"06/14/12 15:22:19","120.3545","11.0","213.22","3","60.03","19"
"06/14/12 15:27:20","120.3557","13.0","212.82","32","60.0","19"
"06/14/12 15:32:20","120.3568","17.7","213.23","114","60.03","19"
"06/14/12 15:37:19","120.3587","28.1","214.1","232","60.03","19"
"06/14/12 15:42:20","120.3615","41.3","213.81","311","60.03","19"
"06/14/12 15:47:18","120.364","25.9","213.35","65","60.0","19"
"06/14/12 15:52:18","120.3662","26.4","214.4","203","60.03","19"
"06/14/12 16:02:20","120.3714","39.3","214.06","298","60.0","20"
"06/14/12 16:07:18","120.3742","41.4","214.32","263","60.03","20"
"06/14/12 16:12:18","120.3768","34.6","215.03","234","60.03","20"
"06/14/12 16:17:19","120.3791","32.4","214.74","256","60.03","20"
"06/14/12 16:22:19","120.3814","33.1","214.65","162","60.03","20"
"06/14/12 16:27:19","120.3835","34.4","214.28","149","60.03","20"
"06/14/12 16:32:19","120.3854","23.3","213.81","25","60.03","21"
"06/14/12 16:37:19","120.3869","17.5","213.64","4","60.03","21"
"06/14/12 16:42:19","120.3881","13.4","213.49","0","60.0","20"
"06/14/12 16:47:19","120.3888","10.9","214.23","0","60.0","20"
"06/14/12 16:52:20","120.3892","13.4","213.84","75","60.03","20"
"06/14/12 17:32:18","120.3896","0.0","213.37","0","60.03","18"
"06/14/12 17:37:19","120.3903","0.0","213.69","0","60.03","18"
"06/14/12 17:42:19","120.391","11.5","213.67","68","60.03","18"
"06/14/12 17:47:20","120.3916","0.0","213.81","0","60.03","18"
"06/14/12 17:52:20","120.3921","13.9","213.8","97","60.0","18"
"06/14/12 17:57:20","120.3927","14.1","213.68","1","60.03","18"
"06/14/12 18:02:19","120.3934","11.1","213.44","228","60.03","18"
"06/14/12 18:07:19","120.3941","13.3","213.41","0","60.0","18"
"06/14/12 18:12:19","120.3949","9.6","213.05","0","60.03","18"
"06/14/12 18:17:19","120.3955","0.0","213.75","0","60.03","19"
"06/14/12 18:22:18","120.396","0.0","213.19","0","60.0","19"
"06/14/12 18:27:19","120.3964","14.8","213.9","87","60.03","19"
"06/14/12 18:32:19","120.3969","13.2","213.39","229","60.0","19"
"06/14/12 18:37:20","120.3975","0.0","213.43","0","60.03","19"
"06/14/12 18:42:19","120.3981","0.0","213.17","19","60.0","19"
"06/14/12 18:47:19","120.3982","13.7","213.72","138","60.03","19"
"06/15/12 08:02:24","120.3986","0.0","213.61","0","60.0","18"
"06/15/12 08:07:19","120.399","0.0","214.02","0","60.0","18"
"06/15/12 08:12:20","120.3995","0.0","213.71","0","60.0","19"
"06/15/12 08:17:20","120.3998","14.5","213.33","1","60.0","19"
"06/15/12 08:22:20","120.4004","10.8","214.03","34","60.03","19"
"06/15/12 08:27:19","120.401","12.0","214.78","2","60.03","19"
"06/15/12 08:32:20","120.4014","0.0","214.02","0","60.03","19"
"06/15/12 08:37:18","120.4017","0.0","213.34","0","60.03","19"
"06/15/12 08:42:19","120.4023","7.4","213.43","0","60.0","19"
"06/15/12 08:47:19","120.4032","10.9","212.95","141","60.03","19"
"06/15/12 08:52:19","120.4047","22.2","212.73","186","60.03","20"
"06/15/12 08:57:19","120.4069","30.0","214.3","122","60.0","20"
"06/15/12 09:02:20","120.4103","40.2","214.6","384","60.0","21"
"06/15/12 09:07:20","120.4141","42.3","214.78","106","60.03","22"
"06/15/12 09:12:19","120.4187","69.5","214.34","347","60.0","22"
"06/15/12 09:17:19","120.4241","65.8","215.13","335","60.0","23"
"06/15/12 09:22:18","120.4307","87.3","215.5","423","60.0","24"
"06/15/12 09:27:19","120.437","86.7","215.0","424","60.0","25"
"06/15/12 09:32:19","120.4438","81.3","214.87","401","60.03","26"
"06/15/12 09:37:20","120.4501","75.8","214.56","376","60.0","26"
"06/15/12 09:42:20","120.4549","98.7","215.88","471","60.03","26"
"06/15/12 09:47:20","120.4618","67.4","215.38","339","60.0","27"
"06/15/12 09:52:19","120.4697","103.3","216.89","488","60.0","27"
"06/15/12 09:57:20","120.478","105.6","216.6","504","60.03","28"
"06/15/12 10:02:20","120.4857","95.7","216.54","460","60.0","28"
"06/15/12 10:07:19","120.4929","98.1","216.33","472","60.0","28"
"06/15/12 10:12:20","120.5005","101.4","216.55","479","60.0","29"
"06/15/12 10:17:19","120.508","84.9","215.81","414","60.03","29"
"06/15/12 10:22:20","120.516","107.7","216.57","509","60.0","29"
"06/15/12 10:27:20","120.5238","96.8","216.51","465","60.03","29"
"06/15/12 10:32:20","120.531","84.4","215.56","409","60.03","29"
"06/15/12 10:37:20","120.5379","98.4","215.79","472","60.0","30"
"06/15/12 10:42:20","120.5455","90.2","216.06","440","60.03","30"
"06/15/12 10:47:20","120.5538","103.3","216.57","491","60.03","31"
"06/15/12 10:52:19","120.5624","111.5","216.95","528","60.03","31"
"06/15/12 10:57:19","120.5718","126.9","217.72","591","60.07","32"
"06/15/12 11:02:19","120.5805","87.1","216.64","420","60.0","32"
"06/15/12 11:07:20","120.5887","108.5","217.31","513","60.0","32"
"06/15/12 11:12:20","120.5966","94.7","217.26","453","60.0","32"
"06/15/12 11:17:20","120.6071","162.4","217.96","740","60.03","34"
"06/15/12 11:22:18","120.6177","144.4","217.54","663","60.0","34"
"06/15/12 11:27:20","120.6278","99.0","216.11","473","60.0","35"
"06/15/12 11:32:20","120.6362","99.5","215.32","479","59.96","35"
"06/15/12 11:37:20","120.6447","77.3","214.86","383","60.0","35"
"06/15/12 11:42:19","120.6499","66.8","215.12","337","60.03","34"
"06/15/12 11:47:19","120.6552","74.0","215.91","367","60.03","34"
"06/15/12 11:52:20","120.6615","74.3","215.24","372","60.0","34"
"06/15/12 11:57:19","120.6671","74.0","215.34","365","60.03","34"
"06/15/12 12:02:19","120.6729","78.3","215.39","387","60.03","34"
"06/15/12 12:07:20","120.6787","73.9","216.0","368","60.03","34"
"06/15/12 12:12:19","120.6844","73.6","216.32","361","60.0","34"
"06/15/12 12:17:19","120.6898","66.0","215.44","332","60.0","33"
"06/15/12 12:22:20","120.6957","71.1","215.41","357","60.0","33"
"06/15/12 12:27:20","120.7023","131.6","217.34","613","60.0","33"
"06/15/12 12:37:19","120.7193","114.4","216.47","538","60.0","35"
"06/15/12 12:42:20","120.7309","104.0","215.99","497","60.03","36"
"06/15/12 12:47:19","120.7393","81.7","215.79","401","60.0","37"
"06/15/12 12:52:19","120.7465","72.7","215.38","361","60.0","37"
"06/15/12 12:57:19","120.752","66.6","214.7","336","60.03","37"
"06/15/12 13:02:19","120.7564","73.5","215.31","369","60.03","37"
"06/15/12 13:07:20","120.7644","195.9","217.94","885","60.0","37"
"06/15/12 13:12:20","120.7714","66.1","215.41","337","60.03","37"
"06/15/12 13:17:19","120.7791","88.5","215.22","425","60.0","37"
"06/15/12 13:22:19","120.7842","50.3","214.29","227","60.03","37"
"06/15/12 13:27:19","120.7885","46.3","215.45","268","60.03","37"
"06/15/12 13:32:20","120.7924","61.1","215.29","180","60.03","37"
"06/15/12 13:37:19","120.7975","73.1","216.13","363","60.0","37"
"06/15/12 13:42:19","120.8048","162.9","218.47","742","60.03","37"
"06/15/12 13:47:19","120.8155","73.9","216.07","368","60.03","37"
"06/15/12 13:52:19","120.8233","67.8","216.4","342","60.03","37"
"06/15/12 13:57:19","120.8292","62.5","215.45","318","60.03","37"
"06/15/12 14:02:19","120.8397","125.8","216.96","584","60.03","37"
"06/15/12 14:07:19","120.8452","68.5","215.4","347","60.0","37"
"06/15/12 14:12:20","120.8547","63.4","215.62","321","60.0","37"
"06/15/12 14:17:19","120.8648","152.2","217.43","699","60.03","38"
"06/15/12 14:22:20","120.8761","143.2","217.44","656","60.0","38"
"06/15/12 14:27:20","120.8854","120.2","216.94","568","60.03","38"
"06/15/12 14:32:19","120.8951","134.4","217.21","621","60.03","39"
"06/15/12 14:37:20","120.9054","116.7","216.77","549","60.03","39"
"06/15/12 14:42:19","120.9107","42.1","214.42","409","60.0","38"
"06/15/12 14:47:19","120.9178","99.5","215.91","476","60.03","38"
"06/15/12 14:52:20","120.9254","120.2","216.33","564","60.0","38"
"06/15/12 14:57:20","120.9331","77.4","215.44","386","60.0","38"
"06/15/12 15:02:20","120.9415","106.7","215.89","508","60.0","38"
"06/15/12 15:07:20","120.9495","103.5","214.95","489","60.03","38"
"06/15/12 15:12:19","120.9576","89.8","214.78","439","60.0","38"
"06/15/12 15:17:20","120.9649","98.0","214.91","474","60.03","38"
"06/15/12 15:22:20","120.9727","80.0","214.24","396","60.0","38"
"06/15/12 15:27:19","120.9797","119.2","215.56","565","60.03","38"
"06/15/12 15:32:20","120.9882","67.4","214.5","339","60.03","38"
"06/15/12 15:37:20","120.993","55.3","213.67","252","60.0","38"
"06/15/12 15:42:19","120.9968","48.5","212.98","338","60.03","38"
"06/15/12 15:47:19","121.0005","63.9","214.29","329","60.0","38"
"06/15/12 15:52:19","121.0065","40.5","215.05","186","60.03","37"
"06/15/12 15:57:20","121.0106","55.6","215.36","139","60.0","37"
"06/15/12 16:02:19","121.0158","91.1","216.01","438","60.03","37"
"06/15/12 16:07:19","121.0217","86.6","215.47","422","60.0","37"
"06/15/12 16:12:19","121.0277","81.1","215.27","400","60.0","37"
"06/15/12 16:17:20","121.0335","74.9","215.04","375","60.0","38"
"06/15/12 16:22:20","121.0399","87.8","215.98","429","60.03","38"
"06/15/12 16:27:20","121.047","91.3","215.99","442","60.03","38"
"06/15/12 16:32:20","121.0532","71.6","215.45","357","60.07","38"
"06/15/12 16:37:19","121.0588","76.2","215.54","378","60.03","37"
"06/15/12 16:42:19","121.0647","77.4","215.96","382","60.03","37"
"06/15/12 16:47:20","121.0703","72.8","216.05","364","60.03","38"
"06/15/12 16:52:19","121.0756","62.3","215.66","397","60.0","37"
"06/15/12 16:57:19","121.0794","55.7","215.84","264","60.07","37"
"06/15/12 17:02:19","121.0837","61.1","216.56","311","60.03","37"
"06/15/12 17:07:20","121.0878","39.1","215.11","253","60.03","37"
"06/15/12 17:12:20","121.0914","40.6","214.16","210","60.07","36"
"06/15/12 17:17:19","121.0947","51.8","214.15","127","60.03","36"
"06/15/12 17:22:19","121.0989","62.7","214.43","211","60.03","36"
"06/15/12 17:27:20","121.103","44.8","214.46","373","60.03","36"
"06/15/12 17:32:20","121.1069","48.2","214.64","291","60.03","35"
"06/15/12 17:37:19","121.1103","40.7","214.99","278","60.03","35"
"06/15/12 17:42:20","121.1136","45.4","215.28","83","60.03","34"
"06/15/12 17:47:19","121.1175","47.4","214.98","202","60.03","34"
"06/15/12 17:52:19","121.1213","64.5","215.39","327","60.07","33"
"06/15/12 17:57:19","121.1248","49.8","215.05","277","60.07","33"
"06/15/12 18:02:19","121.1275","34.0","214.53","321","60.03","32"
"06/15/12 18:07:20","121.1295","41.3","214.3","162","60.07","32"
"06/15/12 18:12:19","121.1322","34.4","214.71","66","60.07","32"
"06/15/12 18:17:19","121.1345","24.7","215.43","82","60.07","32"
"06/15/12 18:22:20","121.1364","23.2","214.5","253","60.03","32"
"06/15/12 18:27:20","121.1379","11.0","214.39","5","60.03","31"
"06/15/12 18:32:19","121.1391","14.1","214.18","9","60.03","31"
"06/15/12 18:37:19","121.1401","14.9","213.8","1","60.03","31"
"06/15/12 18:42:20","121.141","15.4","214.13","10","60.03","31"
"06/15/12 18:47:19","121.1416","0.0","214.42","0","60.07","31"
"06/15/12 18:52:20","121.1422","13.8","213.93","0","60.03","30"
"06/15/12 18:57:20","121.1426","13.8","213.84","27","60.03","30"
"06/15/12 19:02:21","121.143","6.3","213.52","231","60.0","30"
"06/15/12 19:07:20","121.1434","0.0","213.92","0","60.03","30"
"06/15/12 19:12:20","121.144","2.1","213.67","0","60.07","30"
"06/15/12 19:17:20","121.1445","0.0","214.14","0","60.03","30"
"06/15/12 19:22:19","121.145","12.5","214.2","3","60.07","29"
"06/15/12 19:37:20","121.1458","11.2","213.52","2","60.07","29"
"06/15/12 19:42:19","121.1461","13.6","213.44","8","60.03","29"
"06/16/12 05:52:26","121.1462","0.0","214.1","0","60.03","18"
"06/16/12 05:57:21","121.1464","14.5","211.82","0","60.03","19"
"06/16/12 06:02:22","121.1467","6.5","212.98","192","60.0","20"
"06/16/12 06:07:28","121.147","0.0","214.7","0","60.0","20"
"06/16/12 06:12:21","121.1473","15.0","212.95","9","60.0","21"
"06/16/12 06:17:22","121.1477","0.0","212.4","0","60.03","21"
"06/16/12 06:22:22","121.1482","11.7","213.27","0","60.0","21"
"06/16/12 06:27:21","121.1487","0.0","212.95","0","60.0","22"
"06/16/12 06:32:23","121.1493","10.8","212.8","0","60.07","22"
"06/16/12 06:37:22","121.1498","0.0","212.83","0","60.0","22"
"06/16/12 06:42:21","121.1503","15.3","213.31","11","60.03","22"
"06/16/12 06:47:22","121.1509","15.7","214.85","21","60.03","22"
"06/16/12 06:52:22","121.1517","13.7","214.41","35","60.03","22"
"06/16/12 06:57:23","121.1527","14.6","213.66","6","60.0","22"
"06/16/12 07:02:23","121.1539","10.3","214.13","3","60.03","22"
"06/16/12 07:07:22","121.1554","12.9","214.07","37","60.03","23"
"06/16/12 07:12:22","121.1572","16.4","213.91","23","60.07","23"
"06/16/12 07:17:22","121.1594","26.9","214.51","71","60.03","23"
"06/16/12 07:22:22","121.1617","26.7","215.41","167","60.0","24"
"06/16/12 07:27:23","121.1642","29.4","215.24","177","60.0","24"
"06/16/12 07:32:23","121.1669","32.7","214.81","84","60.03","24"
"06/16/12 07:37:22","121.17","44.7","214.47","161","60.03","25"
"06/16/12 07:42:22","121.1732","39.3","214.39","245","60.07","25"
"06/16/12 07:47:21","121.176","45.3","214.35","139","60.0","25"
"06/16/12 07:52:22","121.1795","46.0","214.2","317","60.03","26"
"06/16/12 07:57:22","121.1833","43.1","216.92","276","60.03","26"
"06/16/12 08:02:22","121.1872","52.4","215.3","100","60.0","26"
"06/16/12 08:07:21","121.192","66.5","214.9","337","60.03","27"
"06/16/12 08:12:22","121.1975","73.8","215.42","365","60.0","27"
"06/16/12 08:17:23","121.2034","77.9","215.04","386","60.0","27"
"06/16/12 08:22:23","121.2096","81.4","215.06","400","60.03","28"
"06/16/12 08:27:21","121.2161","86.9","215.62","423","60.0","28"
"06/16/12 08:32:22","121.2231","92.9","216.21","448","60.03","29"
"06/16/12 08:37:21","121.2305","98.6","213.92","475","60.03","30"
"06/16/12 08:42:21","121.2385","90.9","214.16","441","60.0","30"
"06/16/12 08:47:22","121.2431","59.5","215.47","300","60.0","31"
"06/16/12 08:52:22","121.248","61.2","213.54","315","60.03","31"
"06/16/12 08:57:22","121.2518","62.3","213.93","363","60.03","31"
"06/16/12 09:02:22","121.256","71.3","214.91","355","60.0","30"
"06/16/12 09:07:22","121.2624","76.0","215.4","375","60.0","30"
"06/16/12 09:12:21","121.2684","80.6","215.26","396","60.03","30"
"06/16/12 09:17:22","121.2749","63.7","214.78","323","60.0","30"
"06/16/12 09:22:23","121.2796","57.3","214.72","80","60.03","30"
"06/16/12 09:27:23","121.2885","123.7","216.57","582","60.0","31"
"06/16/12 09:32:21","121.2975","101.5","215.2","485","60.0","32"
"06/16/12 09:37:22","121.3073","133.5","216.28","625","60.0","32"
"06/16/12 09:42:22","121.3174","140.4","215.99","651","60.0","33"
"06/16/12 09:47:22","121.3174","143.5","218.18","658","60.0","34"
"06/16/12 09:52:22","121.3288","147.4","217.31","679","60.0","35"
"06/16/12 09:57:21","121.3372","132.2","216.45","617","60.03","35"
"06/16/12 10:02:21","121.3481","147.5","216.57","680","60.03","35"
"06/16/12 10:07:22","121.359","143.0","216.56","662","60.03","36"
"06/16/12 10:12:22","121.3701","144.7","216.29","673","60.0","36"
"06/16/12 10:17:22","121.3816","150.6","216.69","695","60.0","37"
"06/16/12 10:22:22","121.3937","159.8","216.63","734","60.03","38"
"06/16/12 10:27:21","121.4055","138.9","217.09","649","60.03","38"
"06/16/12 10:32:22","121.415","111.3","216.15","527","60.03","37"
"06/16/12 10:37:22","121.4232","95.7","215.89","459","60.03","37"
"06/16/12 10:42:22","121.4331","125.2","217.07","582","60.03","37"
"06/16/12 10:47:22","121.4434","176.8","218.45","804","60.03","38"
"06/16/12 10:52:22","121.4576","172.7","217.98","787","60.03","39"
"06/16/12 10:57:21","121.4678","94.3","216.78","456","60.03","38"
"06/16/12 11:02:23","121.4741","75.2","215.69","374","60.03","38"
"06/16/12 11:07:21","121.4806","90.4","215.89","439","60.03","37"
"06/16/12 11:12:21","121.49","104.1","216.38","495","60.0","37"
"06/16/12 11:17:22","121.497","85.1","215.28","415","60.0","37"
"06/16/12 11:22:22","121.5036","84.4","215.78","415","60.0","36"
"06/16/12 11:27:23","121.5112","96.6","216.0","462","60.0","36"
"06/16/12 11:32:21","121.5187","90.9","215.75","438","60.0","36"
"06/16/12 11:37:22","121.5246","69.9","215.46","349","60.0","35"
"06/16/12 11:42:23","121.5299","67.0","214.71","338","60.03","35"
"06/16/12 11:47:23","121.535","64.6","215.34","329","60.0","34"
"06/16/12 11:52:21","121.54","66.8","215.29","336","60.03","34"
"06/16/12 11:57:21","121.5455","74.2","215.14","371","60.03","33"
"06/16/12 12:02:23","121.5515","81.2","214.05","403","60.03","33"
"06/16/12 12:07:21","121.5586","99.0","218.28","471","60.03","33"
"06/16/12 12:12:23","121.5659","83.1","213.65","407","60.03","32"
"06/16/12 12:17:22","121.5716","69.2","213.28","350","60.0","32"
"06/16/12 12:22:23","121.5768","65.9","213.39","336","60.0","32"
"06/16/12 12:27:23","121.582","65.5","214.22","333","60.03","32"
"06/16/12 12:32:23","121.5869","48.8","213.54","442","60.03","32"
"06/16/12 12:37:23","121.5909","43.5","213.93","412","60.03","31"
"06/16/12 12:42:23","121.5949","73.1","214.22","367","60.0","31"
"06/16/12 12:47:23","121.6016","82.0","214.55","405","60.0","31"
"06/16/12 12:52:23","121.6078","81.8","215.21","401","60.03","31"
"06/16/12 12:57:21","121.614","84.1","218.48","405","60.03","31"
"06/16/12 13:02:22","121.6225","141.3","218.17","653","60.03","32"
"06/16/12 13:07:23","121.6316","96.0","216.4","458","60.03","32"
"06/16/12 13:12:23","121.6409","149.3","218.15","684","60.0","33"
"06/16/12 13:17:23","121.6519","117.7","217.17","552","60.03","34"
"06/16/12 13:22:23","121.6599","85.2","212.43","423","60.03","34"
"06/16/12 13:27:22","121.6673","97.4","214.5","471","60.0","34"
"06/16/12 13:32:22","121.6748","77.3","214.87","385","60.03","34"
"06/16/12 13:37:21","121.6808","72.9","216.56","361","60.03","34"
"06/16/12 13:42:22","121.686","61.8","215.22","313","60.0","33"
"06/16/12 13:47:22","121.6902","45.5","214.04","138","60.03","33"
"06/16/12 13:52:23","121.6941","47.7","215.79","364","60.0","33"
"06/16/12 13:57:23","121.698","56.9","214.82","387","60.03","33"
"06/16/12 14:02:22","121.7023","70.1","215.58","385","60.03","32"
"06/16/12 14:07:23","121.7066","43.2","215.52","386","60.03","32"
"06/16/12 14:12:21","121.7108","42.3","215.22","334","60.0","32"
"06/16/12 14:17:22","121.715","65.3","215.75","332","60.03","32"
"06/16/12 14:22:22","121.7205","79.7","215.21","394","60.03","32"
"06/16/12 14:27:23","121.7274","105.7","215.91","504","60.03","33"
"06/16/12 14:32:23","121.7366","92.1","215.68","444","60.03","34"
"06/16/12 14:37:21","121.7436","79.4","215.39","390","60.03","34"
"06/16/12 14:42:23","121.7524","90.4","216.45","435","60.0","35"
"06/16/12 14:47:23","121.7579","63.1","215.54","321","60.0","35"
"06/16/12 14:52:21","121.7629","67.8","216.24","341","60.03","35"
"06/16/12 14:57:23","121.7691","94.7","215.28","459","60.03","35"
"06/16/12 15:02:22","121.7774","106.8","215.43","509","60.0","35"
"06/16/12 15:07:21","121.7844","86.4","215.34","419","60.03","35"
"06/16/12 15:12:22","121.791","79.6","215.66","389","60.0","36"
"06/16/12 15:17:22","121.7971","76.8","215.97","381","60.0","35"
"06/16/12 15:22:23","121.8029","73.3","215.44","365","60.03","35"
"06/16/12 15:27:23","121.8084","63.4","215.16","321","60.0","35"
"06/16/12 15:32:23","121.8125","42.8","215.3","354","60.0","35"
"06/16/12 15:37:21","121.8167","38.9","215.59","250","60.0","35"
"06/16/12 15:42:22","121.8208","48.4","215.09","266","60.0","34"
"06/16/12 15:47:21","121.825","52.6","214.63","95","60.0","34"
"06/16/12 15:52:22","121.829","41.0","214.22","120","60.03","34"
"06/16/12 15:57:23","121.8323","41.8","213.74","212","60.0","34"
"06/16/12 16:02:22","121.8348","34.6","213.24","334","60.03","33"
"06/16/12 16:07:22","121.8366","17.7","213.68","37","60.0","32"
"06/16/12 16:12:22","121.8385","32.8","213.82","266","60.03","32"
"06/16/12 16:17:22","121.8406","26.0","213.42","66","60.03","32"
"06/16/12 16:22:22","121.8428","17.0","214.11","22","60.03","31"
"06/16/12 16:27:22","121.8447","24.8","213.8","32","60.03","31"
"06/16/12 16:32:21","121.8472","44.9","213.96","217","60.0","31"
"06/16/12 16:37:23","121.8507","40.6","213.57","160","60.03","31"
"06/16/12 16:42:22","121.8547","47.1","214.54","90","60.03","31"
"06/16/12 16:47:21","121.8583","39.5","213.9","102","60.0","31"
"06/16/12 16:52:22","121.8616","31.8","213.78","149","60.03","31"
"06/16/12 16:57:22","121.8644","29.9","214.21","269","60.0","31"
"06/16/12 17:02:21","121.8673","32.2","214.65","91","60.03","32"
"06/16/12 17:07:23","121.8699","37.3","214.06","136","60.07","32"
"06/16/12 17:12:23","121.8724","26.6","214.0","250","60.03","32"
"06/16/12 17:17:23","121.8746","30.2","214.35","108","60.0","32"
"06/16/12 17:22:21","121.8764","13.6","214.1","50","60.0","31"
"06/16/12 17:27:21","121.8781","18.4","213.61","262","60.03","31"
"06/16/12 17:32:22","121.88","14.2","213.45","143","60.03","31"
"06/16/12 17:37:23","121.8813","7.8","213.71","154","60.0","31"
"06/16/12 17:42:23","121.882","0.0","213.7","0","60.03","30"
"06/16/12 17:47:22","121.8825","7.7","213.44","0","60.0","30"
"06/16/12 17:52:22","121.883","0.0","213.7","0","60.0","30"
"06/16/12 17:57:22","121.8836","12.8","214.05","2","60.07","29"
"06/16/12 18:02:23","121.8843","0.0","213.56","207","60.03","28"
"06/16/12 18:07:23","121.8847","0.0","213.42","0","60.03","28"
"06/16/12 18:12:22","121.8852","1.4","213.47","15","60.0","28"
"06/16/12 18:17:21","121.886","12.9","213.93","16","60.07","28"
"06/16/12 18:22:22","121.887","17.0","213.2","19","60.03","27"
"06/16/12 18:27:22","121.8878","14.2","213.09","16","60.0","27"
"06/16/12 18:32:21","121.8883","14.1","213.19","24","60.03","27"
"06/16/12 18:37:22","121.8888","13.4","212.24","14","60.03","27"
"06/17/12 05:52:28","121.8888","2.8","213.79","0","60.0","16"
"06/17/12 06:22:22","121.8893","0.0","213.44","0","60.07","18"
"06/17/12 06:27:22","121.8896","0.0","213.38","0","60.0","19"
"06/17/12 06:32:23","121.89","3.3","213.53","0","60.0","19"
"06/17/12 06:37:23","121.8904","3.0","213.88","237","60.03","19"
"06/17/12 06:42:23","121.891","11.8","213.96","63","60.03","19"
"06/17/12 06:47:22","121.8917","12.9","213.86","100","60.03","19"
"06/17/12 06:52:22","121.8927","12.2","214.01","66","60.0","19"
"06/17/12 06:57:22","121.8938","14.8","213.9","59","60.0","20"
"06/17/12 07:02:22","121.8952","27.3","213.29","36","60.0","20"
"06/17/12 07:07:23","121.8969","14.5","213.82","131","60.0","20"
"06/17/12 07:12:22","121.8989","33.5","214.19","84","60.0","20"
"06/17/12 07:17:22","121.9012","26.9","213.9","69","60.0","20"
"06/17/12 07:22:22","121.9038","34.5","214.86","142","60.03","20"
"06/17/12 07:27:23","121.9067","34.5","215.07","173","60.03","21"
"06/17/12 07:32:23","121.9099","39.5","215.04","110","60.0","21"
"06/17/12 07:37:23","121.9135","44.1","214.56","82","60.0","22"
"06/17/12 07:42:23","121.9174","54.8","214.66","133","60.0","22"
"06/17/12 07:47:22","121.9212","57.8","214.23","216","60.0","22"
"06/17/12 07:52:22","121.9252","44.8","214.25","242","60.0","22"
"06/17/12 07:57:22","121.929","46.6","214.75","380","60.03","22"
"06/17/12 08:02:22","121.9332","71.0","214.95","359","60.0","23"
"06/17/12 08:07:22","121.9389","76.0","215.09","376","60.0","23"
"06/17/12 08:12:23","121.945","80.4","215.38","394","60.0","23"
"06/17/12 08:17:22","121.9513","84.1","214.86","408","60.03","23"
"06/17/12 08:22:22","121.958","88.3","215.92","425","60.0","23"
"06/17/12 08:27:23","121.9651","91.8","215.39","444","60.03","23"
"06/17/12 08:32:23","121.9724","96.4","215.22","461","60.0","24"
"06/17/12 08:37:23","121.9799","100.3","215.2","482","60.0","24"
"06/17/12 08:42:22","121.9879","104.2","215.0","498","60.0","24"
"06/17/12 08:47:22","121.9961","108.0","215.57","510","60.0","25"
"06/17/12 08:52:22","122.0047","111.5","215.62","532","60.03","25"
"06/17/12 08:57:23","122.0135","114.6","215.71","543","60.03","25"
"06/17/12 09:02:22","122.0226","118.7","215.81","557","60.0","26"
"06/17/12 09:07:22","122.0319","122.1","215.59","578","60.0","26"
"06/17/12 09:12:23","122.0416","128.0","216.23","596","60.0","26"
"06/17/12 09:17:22","122.0512","128.2","216.27","600","60.0","27"
"06/17/12 09:22:22","122.0614","131.6","216.24","614","60.03","27"
"06/17/12 09:27:23","122.0717","133.7","217.59","619","60.0","28"
"06/17/12 09:32:22","122.0822","145.6","217.46","672","60.03","28"
"06/17/12 09:37:22","122.093","141.2","217.56","654","60.0","28"
"06/17/12 09:42:23","122.1041","143.7","217.27","663","60.0","29"
"06/17/12 09:47:23","122.1155","146.4","216.99","672","60.0","29"
"06/17/12 09:52:22","122.127","148.7","216.85","692","60.03","29"
"06/17/12 09:57:22","122.1386","151.4","216.86","701","60.0","29"
"06/17/12 10:02:22","122.1506","153.9","216.7","711","60.03","29"
"06/17/12 10:07:22","122.1626","156.7","217.21","714","60.0","29"
"06/17/12 10:12:24","122.1749","159.2","217.28","730","60.03","30"
"06/17/12 10:17:22","122.1869","160.6","217.97","732","60.03","30"
"06/17/12 10:22:23","122.1994","162.3","217.74","743","60.0","30"
"06/17/12 10:27:23","122.2122","164.3","218.03","749","60.03","30"
"06/17/12 10:32:22","122.225","165.6","217.81","757","60.03","31"
"06/17/12 10:37:22","122.2374","168.0","217.36","770","60.03","31"
"06/17/12 10:42:22","122.2506","169.5","217.41","774","60.03","31"
"06/17/12 10:47:23","122.264","172.4","217.84","786","60.03","30"
"06/17/12 10:52:23","122.2775","174.0","217.74","788","60.03","30"
"06/17/12 10:57:23","122.2912","176.5","217.86","798","60.03","30"
"06/17/12 11:02:23","122.305","178.0","217.81","804","60.03","30"
"06/17/12 11:07:22","122.3182","165.2","217.45","755","60.03","30"
"06/17/12 11:12:22","122.3318","183.5","218.13","831","60.0","30"
"06/17/12 11:17:22","122.3447","188.3","217.71","851","60.03","30"
"06/17/12 11:22:23","122.3588","184.0","217.58","833","60.03","30"
"06/17/12 11:27:22","122.3731","183.5","217.56","834","60.03","30"
"06/17/12 11:32:22","122.3874","184.7","217.31","840","60.0","30"
"06/17/12 11:37:23","122.4018","186.1","216.92","842","60.0","30"
"06/17/12 11:42:23","122.4163","186.3","217.84","841","60.03","30"
"06/17/12 11:47:23","122.4307","185.8","217.45","842","60.0","30"
"06/17/12 11:52:23","122.4453","185.9","217.77","843","60.03","31"
"06/17/12 11:57:23","122.4597","186.2","217.78","846","60.03","31"
