"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 12:02:22","122.4743","187.6","217.34","852","60.03","31"
"06/17/12 12:07:22","122.4888","187.0","217.38","846","60.0","31"
"06/17/12 12:12:23","122.5035","188.6","217.04","855","60.0","31"
"06/17/12 12:17:22","122.5181","187.9","217.0","854","60.0","32"
"06/17/12 12:22:22","122.5328","187.7","216.92","854","60.03","32"
"06/17/12 12:27:22","122.5474","189.1","216.99","860","60.0","32"
"06/17/12 12:32:22","122.5621","188.5","217.7","852","60.03","32"
"06/17/12 12:37:23","122.5768","188.7","217.47","854","60.0","32"
"06/17/12 12:42:23","122.5915","188.6","217.18","853","60.0","32"
"06/17/12 12:47:22","122.6062","188.2","217.28","855","60.03","32"
"06/17/12 12:52:22","122.6209","186.7","217.3","847","60.03","32"
"06/17/12 12:57:22","122.6354","185.9","217.63","843","60.03","33"
"06/17/12 13:02:22","122.6499","187.0","217.54","851","60.03","32"
"06/17/12 13:07:22","122.6644","186.1","217.39","844","60.03","33"
"06/17/12 13:12:22","122.6789","184.9","217.33","841","60.0","33"
"06/17/12 13:17:22","122.6934","185.8","217.25","846","60.03","32"
"06/17/12 13:22:22","122.7079","186.2","217.52","844","60.0","32"
"06/17/12 13:27:22","122.7223","183.7","217.36","834","60.03","32"
"06/17/12 13:32:22","122.7366","182.3","217.86","827","60.03","32"
"06/17/12 13:37:23","122.7508","181.7","217.66","825","60.0","32"
"06/17/12 13:42:23","122.7649","180.8","217.7","821","60.0","32"
"06/17/12 13:47:22","122.7787","177.5","217.64","810","60.03","33"
"06/17/12 13:52:23","122.7926","177.8","216.92","812","60.0","32"
"06/17/12 13:57:23","122.8064","175.4","216.9","802","60.03","32"
"06/17/12 14:02:23","122.8201","173.8","217.03","796","60.03","33"
"06/17/12 14:07:23","122.8336","173.1","217.2","792","60.03","32"
"06/17/12 14:12:22","122.847","172.1","216.77","787","60.0","32"
"06/17/12 14:17:22","122.8604","169.6","216.94","771","60.0","32"
"06/17/12 14:22:23","122.8735","167.3","216.45","767","60.0","33"
"06/17/12 14:27:23","122.8865","166.1","219.14","751","60.0","33"
"06/17/12 14:32:23","122.8994","163.8","219.0","744","60.03","33"
"06/17/12 14:37:24","122.912","161.1","218.03","735","60.03","33"
"06/17/12 14:42:24","122.9246","160.5","218.12","736","60.03","33"
"06/17/12 14:47:22","122.9369","157.7","217.88","724","60.0","33"
"06/17/12 14:52:23","122.9492","156.4","217.85","714","60.0","33"
"06/17/12 14:57:23","122.9613","153.5","217.23","707","60.0","33"
"06/17/12 15:02:23","122.9731","150.5","217.78","691","60.0","34"
"06/17/12 15:07:23","122.9848","148.6","217.8","678","60.03","33"
"06/17/12 15:12:23","122.9963","146.4","217.63","674","60.03","33"
"06/17/12 15:17:22","123.0075","143.3","218.07","662","60.0","33"
"06/17/12 15:22:23","123.0186","140.9","217.19","656","60.0","33"
"06/17/12 15:27:22","123.0294","137.9","217.38","639","60.03","33"
"06/17/12 15:32:22","123.0401","135.8","217.11","633","60.03","33"
"06/17/12 15:37:22","123.0504","131.6","217.0","609","60.0","33"
"06/17/12 15:42:23","123.0605","126.8","217.02","594","60.03","32"
"06/17/12 15:47:23","123.0702","120.9","216.87","567","60.03","33"
"06/17/12 15:52:23","123.0795","118.7","216.59","557","60.0","32"
"06/17/12 15:57:23","123.0884","115.5","216.86","544","60.03","33"
"06/17/12 16:02:22","123.0976","119.2","217.33","561","60.03","32"
"06/17/12 16:07:24","123.1065","112.4","217.44","529","60.07","32"
"06/17/12 16:12:22","123.1149","107.3","216.74","508","60.03","32"
"06/17/12 16:17:23","123.1235","111.7","216.28","531","60.0","32"
"06/17/12 16:22:23","123.1322","107.6","215.99","509","60.0","32"
"06/17/12 16:27:23","123.1404","103.4","216.34","488","60.0","31"
"06/17/12 16:32:23","123.1482","95.7","216.23","460","60.0","31"
"06/17/12 16:37:22","123.1552","83.3","215.68","407","60.0","31"
"06/17/12 16:42:24","123.1615","78.5","215.38","388","60.03","30"
"06/17/12 16:47:22","123.1676","78.7","216.03","388","60.03","30"
"06/17/12 16:52:22","123.1736","80.5","216.35","396","60.03","30"
"06/17/12 16:57:23","123.1801","85.8","216.59","414","60.03","30"
"06/17/12 17:02:22","123.1861","65.4","215.91","336","60.03","30"
"06/17/12 17:07:24","123.1897","61.0","215.71","395","60.03","29"
"06/17/12 17:12:24","123.194","51.3","215.52","284","60.0","29"
"06/17/12 17:17:22","123.1966","33.2","215.13","117","60.03","29"
"06/17/12 17:22:23","123.1989","26.7","215.14","74","60.03","28"
"06/17/12 17:27:23","123.2017","48.0","216.65","349","60.03","28"
"06/17/12 17:32:22","123.2066","73.0","216.05","365","60.03","28"
"06/17/12 17:37:23","123.2122","69.7","215.81","351","60.03","29"
"06/17/12 17:42:23","123.2172","61.1","215.99","313","60.03","29"
"06/17/12 17:47:22","123.2213","54.9","216.24","191","60.0","29"
"06/17/12 17:52:23","123.2252","36.0","215.99","174","60.07","29"
"06/17/12 17:57:23","123.2287","38.5","216.46","98","60.03","29"
"06/17/12 18:02:23","123.2319","42.0","215.61","316","60.03","29"
"06/17/12 18:07:22","123.2345","39.0","215.06","143","60.03","29"
"06/17/12 18:12:22","123.237","24.6","215.24","134","60.03","29"
"06/17/12 18:17:23","123.2392","32.5","215.08","195","60.0","29"
"06/17/12 18:22:23","123.2414","34.4","215.34","219","60.03","29"
"06/17/12 18:27:23","123.2434","21.0","214.85","318","60.0","29"
"06/17/12 18:32:23","123.2453","35.9","215.29","35","60.0","29"
"06/17/12 18:37:23","123.2472","22.5","215.29","283","60.03","29"
"06/17/12 18:42:23","123.2491","31.8","215.21","54","60.03","29"
"06/17/12 18:47:22","123.251","14.3","215.34","81","60.03","29"
"06/17/12 18:52:22","123.2531","25.6","215.7","34","60.07","30"
"06/17/12 18:57:22","123.2547","13.9","215.17","13","60.0","30"
"06/17/12 19:02:22","123.2561","22.2","215.11","135","60.03","30"
"06/17/12 19:07:23","123.2571","16.3","213.7","2","60.07","29"
"06/17/12 19:12:23","123.258","16.1","213.54","186","60.0","29"
"06/17/12 19:17:22","123.2587","14.2","213.1","0","60.0","29"
"06/17/12 19:22:23","123.2594","0.0","213.68","0","60.03","29"
"06/17/12 19:27:22","123.26","13.2","213.92","14","60.03","29"
"06/17/12 19:32:22","123.2605","0.0","213.95","0","60.03","29"
"06/17/12 19:37:22","123.2608","7.3","213.21","0","60.0","29"
"06/17/12 19:42:23","123.2611","11.7","213.96","2","60.03","28"
"06/17/12 19:52:22","123.2615","0.0","213.59","0","60.0","28"
"06/17/12 19:57:23","123.2616","0.0","212.92","0","60.0","27"
"06/18/12 05:52:24","123.2617","0.0","213.54","0","60.03","18"
"06/18/12 05:57:23","123.262","11.1","212.62","16","60.03","19"
"06/18/12 06:02:22","123.2626","15.1","212.28","12","60.0","19"
"06/18/12 06:07:25","123.2633","13.9","213.91","3","60.0","19"
"06/18/12 06:12:24","123.264","15.7","213.55","6","60.0","19"
"06/18/12 06:17:23","123.2649","7.8","213.35","20","60.03","19"
"06/18/12 06:22:22","123.2659","13.8","214.07","51","60.03","20"
"06/18/12 06:27:23","123.2668","22.4","213.93","141","60.0","20"
"06/18/12 06:32:23","123.2681","25.2","214.25","174","60.03","20"
"06/18/12 06:37:24","123.2695","21.8","214.06","214","60.0","20"
"06/18/12 06:42:22","123.2706","12.0","214.06","7","60.03","20"
"06/18/12 06:47:22","123.2713","11.6","213.46","41","60.0","20"
"06/18/12 07:02:22","123.2723","14.3","212.65","49","60.0","20"
"06/18/12 07:07:24","123.2725","6.3","213.97","240","60.0","20"
"06/18/12 08:17:24","123.2731","20.6","213.11","132","60.0","19"
"06/18/12 08:42:24","123.2741","0.0","214.02","0","60.03","20"
"06/18/12 08:47:22","123.2745","0.0","213.93","0","60.03","20"
"06/18/12 08:52:23","123.2752","31.3","214.58","258","60.0","20"
"06/18/12 08:57:23","123.2768","15.9","214.13","1","60.0","20"
"06/18/12 09:02:23","123.2788","31.5","214.6","79","60.03","21"
"06/18/12 09:07:23","123.2808","19.2","213.76","267","60.03","21"
"06/18/12 09:12:24","123.2829","12.2","213.16","3","60.0","22"
"06/18/12 09:17:23","123.2841","13.8","213.13","106","60.0","22"
"06/18/12 09:22:23","123.2849","6.2","213.79","123","60.03","22"
"06/18/12 09:27:23","123.2864","29.4","213.66","171","60.0","22"
"06/18/12 09:32:23","123.2886","27.5","213.01","144","60.0","22"
"06/18/12 09:37:23","123.2903","10.7","212.44","5","60.0","22"
"06/18/12 09:42:24","123.2912","14.5","212.26","0","60.03","22"
"06/18/12 09:47:24","123.2927","22.9","212.92","25","60.0","22"
"06/18/12 09:52:22","123.2943","25.7","213.1","279","60.03","22"
"06/18/12 09:57:23","123.2957","12.0","211.98","5","60.03","22"
"06/18/12 10:02:24","123.2966","25.7","212.11","196","60.0","22"
"06/18/12 10:07:22","123.2986","14.5","212.68","21","60.03","23"
"06/18/12 10:12:23","123.301","29.5","213.79","175","60.0","23"
"06/18/12 10:17:23","123.3023","11.0","213.47","1","60.0","23"
"06/18/12 10:22:23","123.3027","0.0","213.51","0","60.0","23"
"06/18/12 10:27:24","123.3034","7.9","211.94","212","60.0","23"
"06/18/12 10:32:23","123.3051","33.3","212.67","246","60.0","23"
"06/18/12 10:37:23","123.3065","15.8","212.57","6","60.0","23"
"06/18/12 10:42:24","123.3073","11.1","212.46","12","60.03","23"
"06/18/12 10:47:24","123.3078","14.8","212.28","39","60.03","23"
"06/18/12 10:52:22","123.309","26.7","213.47","126","60.03","23"
"06/18/12 10:57:23","123.3105","13.4","214.02","64","60.07","23"
"06/18/12 11:02:23","123.3118","24.1","213.82","273","60.0","23"
"06/18/12 11:07:24","123.3131","23.6","213.46","284","60.03","23"
"06/18/12 11:12:23","123.3144","15.7","213.33","98","60.0","24"
"06/18/12 11:17:23","123.3156","21.7","212.18","235","60.03","24"
"06/18/12 11:22:23","123.3169","14.7","212.74","12","60.0","24"
"06/18/12 11:27:23","123.3182","11.8","213.33","243","60.03","24"
"06/18/12 11:37:24","123.3206","10.4","212.38","168","60.03","24"
"06/18/12 11:42:23","123.3216","13.6","212.9","64","60.0","24"
"06/18/12 11:47:24","123.3226","13.3","212.38","3","60.03","24"
"06/18/12 11:52:22","123.3238","13.9","212.81","87","60.03","24"
"06/18/12 11:57:24","123.3251","17.8","213.78","9","60.0","24"
"06/18/12 12:02:23","123.3267","28.7","214.55","243","60.0","24"
"06/18/12 12:07:24","123.3285","12.3","213.46","14","60.0","25"
"06/18/12 12:12:22","123.33","15.2","212.75","23","60.0","25"
"06/18/12 12:17:23","123.3325","50.5","213.5","322","60.03","25"
"06/18/12 12:22:23","123.336","32.7","212.5","156","60.0","25"
"06/18/12 12:27:23","123.3387","32.0","213.58","198","60.0","26"
"06/18/12 12:32:23","123.3415","49.7","213.49","100","60.0","26"
"06/18/12 12:37:22","123.3453","39.9","213.32","193","60.0","26"
"06/18/12 12:42:23","123.3492","37.2","214.21","307","60.0","27"
"06/18/12 12:47:23","123.3525","47.4","213.89","274","60.0","27"
"06/18/12 12:52:23","123.3562","49.8","213.53","221","60.0","27"
"06/18/12 12:57:24","123.3591","42.5","213.45","132","60.03","27"
"06/18/12 13:02:24","123.3626","40.5","214.47","135","60.03","27"
"06/18/12 13:07:24","123.3657","51.5","214.33","365","60.03","27"
"06/18/12 13:12:24","123.3693","38.3","213.94","202","60.0","28"
"06/18/12 13:17:22","123.3728","41.4","213.75","174","60.03","28"
"06/18/12 13:22:23","123.3769","46.4","214.66","122","60.0","28"
"06/18/12 13:27:23","123.3808","52.5","215.11","375","60.03","28"
"06/18/12 13:32:24","123.3847","42.0","214.2","117","60.0","29"
"06/18/12 13:37:24","123.3882","50.4","213.59","125","60.03","29"
"06/18/12 13:42:22","123.3914","42.6","213.42","79","60.0","29"
"06/18/12 13:47:24","123.394","31.1","214.21","205","60.0","29"
"06/18/12 13:52:24","123.3974","46.2","214.3","433","60.07","29"
"06/18/12 13:57:23","123.4033","126.0","216.31","593","60.03","30"
"06/18/12 14:02:23","123.4088","57.2","214.09","387","60.03","31"
"06/18/12 14:07:22","123.4125","51.9","213.9","272","60.0","31"
"06/18/12 14:12:23","123.4171","74.7","214.64","375","60.07","31"
"06/18/12 14:17:24","123.4252","193.1","217.45","873","60.03","32"
"06/18/12 14:22:23","123.4372","62.7","214.43","320","60.0","33"
"06/18/12 14:27:23","123.4412","60.0","214.05","200","60.0","33"
"06/18/12 14:32:24","123.4452","69.8","214.2","279","60.03","33"
"06/18/12 14:37:22","123.4503","103.2","216.14","490","60.03","33"
"06/18/12 14:42:23","123.4577","47.2","213.5","322","60.0","34"
"06/18/12 14:47:23","123.4602","35.4","213.38","174","60.03","33"
"06/18/12 14:52:23","123.463","40.3","213.88","109","60.03","33"
"06/18/12 14:57:23","123.4684","156.3","217.38","718","60.03","34"
"06/18/12 15:02:23","123.4779","152.9","216.8","700","60.03","34"
"06/18/12 15:07:23","123.4875","135.1","216.92","627","60.03","34"
"06/18/12 15:12:22","123.4967","73.2","214.67","405","60.03","35"
"06/18/12 15:17:23","123.506","84.0","215.03","408","60.03","35"
"06/18/12 15:22:23","123.513","140.9","217.16","651","60.0","36"
"06/18/12 15:27:24","123.5169","34.7","214.76","157","60.03","35"
"06/18/12 15:32:24","123.5207","158.8","217.22","729","60.0","36"
"06/18/12 15:37:22","123.5321","104.6","215.62","500","60.03","38"
"06/18/12 15:42:24","123.5427","135.4","216.66","628","60.03","38"
"06/18/12 15:47:24","123.5527","121.5","216.46","568","60.0","39"
"06/18/12 15:52:23","123.5619","119.0","216.04","560","60.03","40"
"06/18/12 15:57:22","123.5709","114.5","215.87","545","60.03","40"
"06/18/12 16:02:23","123.5797","112.6","216.45","527","60.03","40"
"06/18/12 16:07:23","123.5881","109.5","215.84","517","60.03","39"
"06/18/12 16:12:24","123.5966","107.1","215.46","511","60.0","39"
"06/18/12 16:17:24","123.6048","103.8","215.66","499","60.0","38"
"06/18/12 16:22:22","123.6127","100.8","215.57","483","60.03","38"
"06/18/12 16:27:23","123.6204","96.5","215.39","465","60.03","38"
"06/18/12 16:32:23","123.6279","93.5","215.42","456","60.03","38"
"06/18/12 16:37:24","123.6351","90.5","214.62","438","60.03","38"
"06/18/12 16:42:23","123.642","86.0","214.78","419","60.0","38"
"06/18/12 16:47:23","123.6485","83.3","214.95","409","60.03","38"
"06/18/12 16:52:24","123.6548","80.3","215.28","398","60.0","38"
"06/18/12 16:57:24","123.661","76.6","214.58","380","60.03","38"
"06/18/12 17:02:22","123.6667","72.4","215.73","362","60.0","37"
"06/18/12 17:07:23","123.6721","68.3","215.49","341","60.03","37"
"06/18/12 17:12:23","123.6773","66.2","214.89","332","60.0","37"
"06/18/12 17:17:22","123.6807","65.9","215.34","335","60.03","37"
"06/18/12 17:22:22","123.6836","66.7","215.0","336","60.03","36"
"06/18/12 17:27:22","123.6869","29.9","213.33","74","60.03","36"
"06/18/12 17:32:22","123.6886","12.6","213.74","241","60.03","36"
"06/18/12 17:37:24","123.6902","17.8","214.31","201","60.03","35"
"06/18/12 17:42:22","123.6915","22.3","214.38","173","60.07","35"
"06/18/12 17:47:23","123.6932","13.9","214.95","36","60.03","34"
"06/18/12 17:52:22","123.6968","47.2","215.31","220","60.03","35"
"06/18/12 17:57:23","123.6994","27.2","214.88","84","60.03","34"
"06/18/12 18:02:23","123.7017","25.2","214.69","280","60.03","34"
"06/18/12 18:07:23","123.7037","24.1","214.85","39","60.03","33"
"06/18/12 18:12:24","123.7055","23.3","213.97","19","60.0","32"
"06/18/12 18:17:22","123.7071","25.0","214.12","42","60.03","31"
"06/18/12 18:22:23","123.7084","13.7","214.02","177","60.03","30"
"06/18/12 18:27:22","123.7096","16.7","214.47","73","60.03","30"
"06/18/12 18:32:23","123.7105","13.1","214.18","19","60.03","29"
"06/18/12 18:37:24","123.7112","13.5","214.39","0","60.03","29"
"06/18/12 18:42:22","123.7119","0.0","214.01","0","60.03","28"
"06/18/12 18:47:24","123.7124","0.0","214.26","0","60.03","28"
"06/18/12 18:52:24","123.7129","0.0","214.14","0","60.03","27"
"06/18/12 18:57:24","123.7133","13.7","213.93","243","60.03","27"
"06/18/12 19:02:23","123.7136","0.0","214.29","0","60.03","26"
"06/18/12 19:07:23","123.7139","5.2","214.41","187","60.0","26"
"06/18/12 19:12:23","123.7142","0.0","214.58","0","60.03","26"
"06/18/12 19:17:22","123.7145","0.0","214.04","0","60.03","26"
"06/18/12 19:32:23","123.7153","2.3","213.98","0","60.0","26"
"06/18/12 19:42:23","123.7157","13.6","213.22","33","60.03","25"
"06/18/12 19:47:24","123.7158","12.2","213.14","10","60.03","26"
"06/18/12 19:52:26","123.716","14.2","213.36","0","60.0","26"
"06/19/12 05:52:24","123.7162","12.0","212.47","71","60.03","20"
"06/19/12 05:57:23","123.7165","14.5","212.39","0","60.03","20"
"06/19/12 06:02:24","123.7169","15.1","212.21","0","60.03","20"
"06/19/12 06:07:23","123.7173","0.0","213.07","0","60.0","21"
"06/19/12 06:12:23","123.7177","0.0","212.28","66","60.03","21"
"06/19/12 06:17:23","123.7179","0.0","212.3","0","60.03","21"
"06/19/12 06:22:24","123.7183","0.0","212.43","0","60.03","21"
"06/19/12 06:27:24","123.7187","14.0","212.64","18","60.03","22"
"06/19/12 06:32:24","123.7192","0.0","213.23","0","60.03","21"
"06/19/12 06:37:24","123.7197","7.2","213.25","0","60.03","22"
"06/19/12 06:42:23","123.7203","15.2","213.32","15","60.03","22"
"06/19/12 06:47:23","123.7209","12.4","213.18","12","60.03","22"
"06/19/12 06:52:23","123.7217","7.1","213.23","0","60.03","22"
"06/19/12 06:57:23","123.7225","14.1","212.69","55","60.0","22"
"06/19/12 07:02:23","123.7233","0.0","212.61","64","60.03","22"
"06/19/12 07:07:23","123.724","8.0","213.57","0","60.03","22"
"06/19/12 07:12:23","123.7248","13.0","213.69","13","60.03","22"
"06/19/12 07:17:24","123.7257","14.8","214.19","2","60.03","22"
"06/19/12 07:22:24","123.7266","14.1","214.86","5","60.03","23"
"06/19/12 07:27:23","123.7273","10.9","214.33","1","60.03","23"
"06/19/12 07:32:23","123.7281","0.0","213.49","11","60.03","23"
"06/19/12 07:37:24","123.7287","0.0","213.66","199","60.0","23"
"06/19/12 07:42:24","123.7294","6.9","213.57","0","60.03","23"
"06/19/12 07:47:23","123.7299","0.0","213.68","122","60.03","23"
"06/19/12 07:52:23","123.7303","0.0","214.41","0","60.0","23"
"06/19/12 08:02:24","123.7307","13.6","214.06","7","60.07","22"
"06/19/12 08:07:24","123.731","13.8","213.6","31","60.0","22"
"06/19/12 08:12:27","123.7312","0.0","213.25","0","60.0","22"
"06/19/12 08:17:28","123.7314","10.8","213.28","34","60.0","22"
"06/19/12 08:22:25","123.7318","13.5","213.81","18","60.03","22"
"06/19/12 08:27:23","123.7322","0.0","213.15","0","60.03","22"
"06/19/12 08:32:24","123.7325","13.0","213.04","2","60.03","22"
"06/19/12 08:37:24","123.7327","10.9","212.72","3","60.0","22"
"06/19/12 08:42:24","123.733","0.0","213.06","0","60.0","22"
"06/19/12 08:47:26","123.7332","0.0","213.08","0","60.03","22"
"06/19/12 08:52:24","123.7335","0.0","213.55","0","60.03","22"
"06/19/12 08:57:24","123.7339","7.4","213.56","0","60.0","22"
"06/19/12 09:02:23","123.7345","15.0","214.36","55","60.03","22"
"06/19/12 09:07:24","123.7353","11.6","213.3","21","60.0","22"
"06/19/12 09:12:24","123.7363","23.7","213.53","159","60.0","22"
"06/19/12 09:17:24","123.7373","15.2","212.81","2","60.03","22"
"06/19/12 09:22:24","123.7382","4.3","212.69","181","60.03","22"
"06/19/12 09:27:23","123.739","3.2","213.64","0","60.0","21"
"06/19/12 09:32:23","123.7396","14.7","213.34","0","60.0","21"
"06/19/12 09:37:23","123.7401","13.7","213.07","22","60.0","21"
"06/19/12 09:42:23","123.7406","0.0","213.52","0","60.03","21"
"06/19/12 09:47:23","123.7415","12.8","213.98","93","60.03","21"
"06/19/12 09:52:24","123.7426","14.4","213.21","58","60.0","22"
"06/19/12 09:57:24","123.7442","24.9","213.22","83","60.07","22"
"06/19/12 10:02:24","123.7469","33.9","214.47","242","60.0","22"
"06/19/12 10:07:23","123.75","51.0","214.63","391","60.03","22"
"06/19/12 10:12:23","123.7536","42.4","215.24","163","60.03","23"
"06/19/12 10:17:23","123.7569","36.2","214.57","241","60.03","23"
"06/19/12 10:22:24","123.7593","12.5","213.26","255","60.0","23"
"06/19/12 10:27:24","123.7604","13.7","213.75","23","60.03","23"
"06/19/12 10:32:24","123.7614","29.2","213.04","239","60.0","23"
"06/19/12 10:37:23","123.7636","27.0","213.09","249","60.0","23"
"06/19/12 10:42:25","123.7649","34.8","213.08","95","60.03","23"
"06/19/12 10:47:23","123.7685","64.6","214.46","329","60.03","23"
"06/19/12 10:52:24","123.7749","96.7","215.42","468","60.0","24"
"06/19/12 10:57:24","123.7827","81.3","215.52","401","60.03","25"
"06/19/12 11:02:24","123.7882","41.8","215.97","286","60.03","26"
"06/19/12 11:07:23","123.7917","36.8","215.63","238","60.03","26"
"06/19/12 11:12:23","123.7948","34.2","214.26","159","60.03","27"
"06/19/12 11:17:24","123.7981","46.5","214.7","213","60.03","27"
"06/19/12 11:22:24","123.8029","101.8","215.04","487","60.03","27"
"06/19/12 11:27:25","123.8125","139.1","216.18","647","60.03","28"
"06/19/12 11:32:24","123.8226","125.8","215.91","591","59.96","29"
"06/19/12 11:37:24","123.8313","81.0","215.35","400","60.03","30"
"06/19/12 11:42:24","123.839","90.7","216.07","439","60.0","30"
"06/19/12 11:47:25","123.844","48.9","214.96","377","60.03","30"
"06/19/12 11:52:23","123.8466","48.5","214.78","130","60.03","30"
"06/19/12 11:57:23","123.8502","72.6","215.49","196","60.03","29"
"06/19/12 12:02:23","123.8564","97.7","215.96","472","60.03","29"
"06/19/12 12:07:24","123.8667","157.3","216.97","724","60.0","30"
"06/19/12 12:12:24","123.8752","53.5","215.24","383","60.03","30"
"06/19/12 12:17:23","123.8784","43.7","213.15","194","60.0","30"
"06/19/12 12:22:24","123.8818","45.2","214.06","369","60.0","30"
"06/19/12 12:27:24","123.8845","15.8","213.83","263","60.07","29"
"06/19/12 12:32:24","123.8864","26.8","214.21","166","59.96","28"
"06/19/12 12:37:23","123.8903","75.6","214.2","377","60.03","28"
"06/19/12 12:42:23","123.8965","69.7","214.84","351","60.03","29"
"06/19/12 12:47:23","123.9008","37.1","214.66","121","60.03","29"
"06/19/12 12:52:24","123.9036","43.2","215.15","269","60.03","29"
"06/19/12 12:57:24","123.9091","75.7","215.87","376","60.07","29"
"06/19/12 13:02:23","123.9149","80.6","216.11","393","60.03","30"
"06/19/12 13:07:23","123.9221","108.0","216.6","512","60.0","30"
"06/19/12 13:12:24","123.9277","43.5","215.94","361","60.0","29"
"06/19/12 13:17:24","123.9318","34.3","215.34","236","60.0","29"
"06/19/12 13:22:23","123.9342","22.9","214.77","242","60.0","28"
"06/19/12 13:27:23","123.9357","13.3","214.69","35","60.03","27"
"06/19/12 13:32:24","123.9369","15.6","214.58","4","60.0","26"
"06/19/12 13:37:23","123.9383","28.7","215.04","75","60.0","26"
"06/19/12 13:42:25","123.9405","33.3","215.59","231","60.0","26"
"06/19/12 13:47:24","123.9435","44.1","215.28","256","60.03","26"
"06/19/12 13:52:24","123.9476","49.7","215.47","328","60.03","26"
"06/19/12 13:57:23","123.9536","80.5","215.35","402","60.03","26"
"06/19/12 14:02:24","123.9588","65.7","214.74","330","60.03","27"
"06/19/12 14:07:24","123.966","107.9","216.57","515","60.03","27"
"06/19/12 14:12:23","123.9763","109.9","216.61","520","60.0","29"
"06/19/12 14:17:24","123.9856","90.7","215.55","440","60.03","31"
"06/19/12 14:22:23","123.9934","72.0","215.55","361","60.03","32"
"06/19/12 14:27:24","123.9978","33.4","215.28","314","60.0","32"
"06/19/12 14:32:24","124.0009","51.7","215.47","166","60.03","31"
"06/19/12 14:37:24","124.0045","55.1","215.55","100","60.03","31"
"06/19/12 14:42:24","124.0089","72.1","216.05","371","60.03","30"
"06/19/12 14:47:24","124.0141","89.7","216.47","436","60.0","30"
"06/19/12 14:52:23","124.0196","97.5","216.88","462","60.0","31"
"06/19/12 14:57:24","124.0305","152.8","217.82","702","60.03","32"
"06/19/12 15:02:24","124.0424","136.1","218.23","625","60.0","33"
"06/19/12 15:07:25","124.0504","72.6","215.19","358","60.0","33"
"06/19/12 15:12:23","124.0552","72.4","214.92","360","60.03","33"
"06/19/12 15:17:23","124.0606","138.1","216.54","644","60.0","34"
"06/19/12 15:22:23","124.0709","159.3","217.28","734","60.0","35"
"06/19/12 15:27:24","124.0809","110.9","215.64","524","60.03","36"
"06/19/12 15:32:25","124.088","72.6","214.53","362","60.0","36"
"06/19/12 15:37:24","124.0975","136.2","216.26","634","60.0","38"
"06/19/12 15:42:23","124.1065","121.2","216.6","569","60.03","38"
"06/19/12 15:47:23","124.1142","46.0","214.38","341","60.03","38"
"06/19/12 15:52:23","124.1174","37.7","214.18","303","60.0","38"
"06/19/12 15:57:23","124.1205","41.7","214.2","155","60.03","38"
"06/19/12 16:02:23","124.1234","38.3","215.16","165","60.0","36"
"06/19/12 16:07:24","124.1261","30.8","215.4","229","60.03","36"
"06/19/12 16:12:24","124.1297","71.6","215.82","352","60.0","35"
"06/19/12 16:17:24","124.1364","142.3","217.39","658","60.0","34"
"06/19/12 16:22:23","124.1458","109.3","215.75","518","60.0","34"
"06/19/12 16:27:24","124.1539","96.9","215.48","468","60.03","34"
"06/19/12 16:32:24","124.1609","78.7","216.01","387","60.0","33"
"06/19/12 16:37:24","124.1649","33.7","214.11","62","60.03","32"
"06/19/12 16:42:23","124.1692","61.3","215.1","450","60.03","31"
"06/19/12 16:47:23","124.1734","67.0","215.13","317","60.0","31"
"06/19/12 16:52:23","124.1777","51.8","215.47","157","60.03","30"
"06/19/12 16:57:23","124.1814","42.5","214.49","264","60.03","30"
"06/19/12 17:02:24","124.1844","32.3","215.49","278","60.03","30"
"06/19/12 17:07:24","124.1872","42.5","215.59","207","60.03","29"
"06/19/12 17:12:23","124.1901","37.9","214.8","195","60.0","29"
"06/19/12 17:17:23","124.1927","38.3","214.52","172","60.0","28"
"06/19/12 17:22:23","124.1953","29.1","214.06","107","60.0","28"
"06/19/12 17:27:24","124.1977","26.1","214.72","67","60.0","27"
"06/19/12 17:32:24","124.1999","30.6","214.82","156","60.07","27"
"06/19/12 17:37:24","124.2019","14.6","215.07","227","60.03","27"
"06/19/12 17:42:24","124.2036","11.0","214.69","29","60.0","26"
"06/19/12 17:47:23","124.2049","15.0","214.4","23","60.0","26"
"06/19/12 17:52:24","124.206","16.5","214.28","46","60.07","26"
"06/19/12 17:57:23","124.2074","14.8","214.08","247","60.03","25"
"06/19/12 18:02:24","124.209","26.9","214.42","120","60.03","25"
"06/19/12 18:07:25","124.2102","15.2","214.47","3","60.03","24"
"06/19/12 18:12:23","124.2111","14.3","214.3","96","60.03","23"
"06/19/12 18:17:23","124.2118","11.9","214.19","4","60.03","23"
"06/19/12 18:22:23","124.2123","12.3","214.98","32","59.96","23"
"06/19/12 18:27:23","124.2128","10.5","214.52","0","60.07","22"
"06/19/12 18:57:24","124.2128","13.8","213.82","1","60.0","20"
"06/19/12 19:02:24","124.2133","0.0","214.08","138","60.0","20"
"06/19/12 19:07:23","124.214","10.5","214.21","6","60.03","20"
"06/19/12 19:12:25","124.2147","12.5","214.32","3","60.03","20"
"06/19/12 19:17:23","124.2153","0.0","214.99","0","60.07","20"
"06/19/12 19:22:23","124.216","13.6","215.07","1","60.03","20"
"06/19/12 19:27:24","124.2165","0.0","214.88","0","60.03","20"
"06/19/12 19:32:24","124.2169","4.3","214.87","184","60.03","20"
"06/19/12 19:37:24","124.2172","13.9","214.25","7","60.03","20"
"06/20/12 06:57:34","124.2172","14.1","213.11","2","60.0","17"
"06/20/12 07:02:26","124.2175","0.0","214.11","0","60.0","18"
"06/20/12 07:07:24","124.2178","0.0","213.35","0","60.03","18"
"06/20/12 07:17:23","124.2184","6.4","212.34","225","60.07","18"
"06/20/12 07:22:25","124.2187","0.0","213.33","0","60.0","19"
"06/20/12 07:27:23","124.2194","15.2","213.38","12","60.03","19"
"06/20/12 07:32:24","124.2207","23.2","214.7","224","60.03","19"
"06/20/12 07:37:24","124.2219","11.4","213.69","3","60.0","19"
"06/20/12 07:42:24","124.223","10.7","213.53","37","60.0","20"
"06/20/12 07:47:25","124.224","22.1","214.02","253","60.03","20"
"06/20/12 07:52:25","124.2253","16.2","213.24","220","60.03","20"
"06/20/12 07:57:24","124.2269","13.3","213.17","34","60.0","21"
"06/20/12 08:02:24","124.2285","30.7","213.94","138","60.03","22"
"06/20/12 08:07:24","124.2301","12.8","213.23","20","60.0","22"
"06/20/12 08:12:24","124.2321","25.2","213.07","153","60.0","22"
"06/20/12 08:17:23","124.2342","29.1","214.13","145","60.03","23"
"06/20/12 08:22:23","124.2364","35.2","214.84","94","60.0","23"
"06/20/12 08:27:23","124.239","38.1","214.95","238","60.03","24"
"06/20/12 08:32:24","124.2436","83.2","215.47","406","60.0","24"
"06/20/12 08:37:24","124.2481","25.0","213.8","191","60.03","25"
"06/20/12 08:42:24","124.2507","59.2","214.43","92","60.03","25"
"06/20/12 08:47:25","124.2549","75.7","214.75","377","60.03","26"
"06/20/12 08:52:25","124.2628","97.6","215.67","465","60.03","27"
"06/20/12 08:57:25","124.2714","111.3","216.28","523","60.03","28"
"06/20/12 09:02:25","124.2801","111.4","216.01","526","60.07","29"
"06/20/12 09:07:24","124.2888","113.4","215.88","534","60.03","30"
"06/20/12 09:12:24","124.2978","117.8","216.3","556","60.0","31"
"06/20/12 09:17:24","124.3071","123.1","216.25","576","60.0","32"
"06/20/12 09:22:24","124.3165","83.8","215.39","412","60.0","32"
"06/20/12 09:27:24","124.3249","131.3","216.41","611","60.03","33"
"06/20/12 09:32:25","124.3362","150.0","217.97","683","60.0","34"
"06/20/12 09:37:25","124.3475","136.8","216.06","633","60.03","35"
"06/20/12 09:42:23","124.3579","134.2","217.13","622","60.0","36"
"06/20/12 09:47:24","124.3687","139.8","217.32","644","60.03","37"
"06/20/12 09:52:24","124.3799","153.1","217.41","705","60.03","38"
"06/20/12 09:57:25","124.3905","168.3","217.89","768","60.03","39"
"06/20/12 10:02:25","124.3978","94.0","215.99","452","60.03","39"
"06/20/12 10:07:24","124.4039","64.7","214.96","329","60.0","39"
"06/20/12 10:12:25","124.4124","159.5","216.88","733","60.0","40"
"06/20/12 10:17:25","124.4244","156.5","217.52","713","60.0","41"
"06/20/12 10:22:25","124.4357","131.5","217.38","618","60.03","41"
"06/20/12 10:27:25","124.4477","167.5","217.81","765","60.03","42"
"06/20/12 10:32:25","124.4598","191.1","218.62","859","60.03","43"
"06/20/12 10:37:24","124.471","189.2","218.86","855","60.03","43"
"06/20/12 10:42:24","124.4798","61.3","215.31","316","60.0","42"
"06/20/12 10:47:24","124.4852","64.6","215.33","85","60.03","41"
"06/20/12 10:52:24","124.4901","73.1","215.78","361","60.03","40"
"06/20/12 10:57:24","124.4946","38.0","215.04","118","60.0","39"
"06/20/12 11:02:24","124.498","37.8","214.21","117","60.03","38"
"06/20/12 11:07:23","124.5005","35.0","214.7","135","60.03","38"
"06/20/12 11:12:24","124.5025","21.1","214.93","191","60.0","37"
"06/20/12 11:17:24","124.5052","44.4","215.68","413","60.03","35"
"06/20/12 11:22:25","124.5128","195.4","219.21","875","60.03","35"
"06/20/12 11:27:23","124.5242","164.1","217.87","743","60.03","35"
"06/20/12 11:32:24","124.5346","187.0","217.13","844","60.0","35"
"06/20/12 11:37:25","124.5475","98.0","217.09","466","60.0","37"
"06/20/12 11:42:24","124.5605","191.9","218.82","864","60.0","38"
"06/20/12 11:47:23","124.5737","141.9","217.92","656","60.0","39"
"06/20/12 11:52:23","124.587","171.6","219.04","778","60.03","40"
"06/20/12 11:57:23","124.5999","173.2","218.71","783","60.07","41"
"06/20/12 12:02:24","124.6131","171.9","218.38","780","60.0","43"
"06/20/12 12:07:25","124.6264","168.1","218.71","761","60.0","44"
"06/20/12 12:12:25","124.6399","171.4","218.42","779","60.0","46"
"06/20/12 12:17:23","124.651","94.7","215.97","454","60.0","46"
"06/20/12 12:22:25","124.6606","134.6","215.55","626","60.03","46"
"06/20/12 12:27:23","124.6702","92.9","215.79","448","60.03","45"
"06/20/12 12:32:24","124.6765","76.8","215.33","382","60.03","43"
"06/20/12 12:37:24","124.6823","41.1","214.59","309","60.0","42"
"06/20/12 12:42:25","124.6857","36.7","214.34","145","60.03","41"
"06/20/12 12:47:24","124.6883","26.9","214.31","174","60.0","39"
"06/20/12 12:52:25","124.691","35.0","215.52","271","60.03","38"
"06/20/12 12:57:24","124.694","53.5","215.61","417","60.03","37"
"06/20/12 13:02:24","124.7033","101.4","215.65","486","60.03","37"
"06/20/12 13:07:25","124.708","69.7","215.31","351","60.0","36"
"06/20/12 13:12:25","124.7216","174.4","217.99","793","60.03","37"
"06/20/12 13:17:24","124.735","172.9","218.37","783","60.0","38"
"06/20/12 13:22:24","124.7484","172.1","218.12","772","60.0","38"
"06/20/12 13:27:23","124.7608","176.1","218.15","799","60.0","38"
"06/20/12 13:32:24","124.7743","170.7","217.78","776","60.03","38"
"06/20/12 13:37:24","124.7872","168.6","218.29","766","60.0","39"
"06/20/12 13:42:25","124.8004","167.7","217.82","765","60.0","39"
"06/20/12 13:47:25","124.8133","165.7","217.69","757","60.03","39"
"06/20/12 13:52:24","124.8264","167.4","217.84","763","60.0","39"
"06/20/12 13:57:24","124.8392","166.0","217.46","754","60.03","39"
"06/20/12 14:02:24","124.8522","166.4","217.96","762","60.03","39"
"06/20/12 14:07:24","124.8613","40.9","214.88","81","60.0","38"
"06/20/12 14:12:25","124.8708","73.2","215.33","362","60.0","38"
"06/20/12 14:17:24","124.8774","73.3","215.77","365","60.03","37"
"06/20/12 14:22:24","124.8849","186.6","217.74","843","60.03","36"
"06/20/12 14:27:24","124.8913","42.6","214.74","321","60.03","35"
"06/20/12 14:32:24","124.8964","171.7","218.13","783","60.03","33"
"06/20/12 14:37:24","124.9002","13.2","215.0","188","60.03","33"
"06/20/12 14:42:24","124.9009","1.6","214.58","67","60.0","32"
"06/20/12 14:47:24","124.901","3.0","213.81","0","60.03","30"
"06/20/12 14:52:25","124.9044","195.1","217.74","882","60.03","30"
"06/20/12 14:57:28","124.9087","10.9","214.58","61","60.0","29"
"06/20/12 15:02:24","124.9094","0.3","214.77","0","60.03","28"
"06/20/12 15:27:25","124.9119","14.6","214.09","22","60.03","24"
"06/20/12 15:32:25","124.9199","111.1","217.19","526","60.03","25"
"06/20/12 15:37:24","124.9327","150.6","217.27","695","60.0","27"
"06/20/12 15:42:24","124.9437","135.0","217.3","626","60.0","28"
"06/20/12 15:47:23","124.9532","127.3","216.56","591","60.0","29"
"06/20/12 15:57:25","124.9684","8.2","213.26","192","60.03","31"
"06/20/12 16:44:47","124.9694","0.0","213.78","0","60.03","24"
"06/21/12 06:00:05","124.9694","0.5","214.04","54","60.03","18"
"06/21/12 06:05:06","124.9697","14.4","213.95","0","60.0","18"
"06/21/12 06:10:07","124.9702","4.8","212.68","108","60.03","18"
"06/21/12 06:15:05","124.9708","12.4","213.54","165","60.03","18"
"06/21/12 06:20:06","124.9712","0.0","213.69","0","60.0","18"
"06/21/12 06:25:06","124.9718","13.8","213.58","51","60.03","18"
"06/21/12 06:30:06","124.9726","14.4","214.04","1","60.0","18"
"06/21/12 06:35:05","124.9734","12.5","213.51","5","60.03","18"
"06/21/12 06:40:04","124.9747","11.9","212.97","8","60.0","19"
"06/21/12 06:45:05","124.9757","16.0","212.93","24","60.03","19"
"06/21/12 06:50:06","124.977","26.4","213.14","254","60.03","19"
"06/21/12 06:55:04","124.9784","14.5","213.8","15","60.03","19"
"06/21/12 07:00:05","124.9798","19.7","214.57","275","60.03","19"
"06/21/12 07:05:06","124.9814","14.9","213.94","21","60.03","19"
"06/21/12 07:10:04","124.9835","36.4","213.61","138","60.0","19"
"06/21/12 07:15:05","124.9854","31.9","214.8","82","60.0","19"
"06/21/12 07:20:06","124.9874","25.4","213.69","40","60.03","19"
"06/21/12 07:25:06","124.9898","38.3","213.42","376","60.0","19"
"06/21/12 07:30:05","124.9922","16.0","213.72","4","60.0","20"
"06/21/12 07:35:06","124.9952","38.6","214.7","195","60.03","20"
"06/21/12 07:40:06","124.9987","68.7","215.55","346","60.03","20"
"06/21/12 07:45:06","125.0028","53.3","214.82","191","60.03","21"
"06/21/12 07:50:04","125.0061","35.4","214.92","355","60.0","21"
"06/21/12 07:55:06","125.0101","30.0","215.2","245","60.03","22"
"06/21/12 08:00:04","125.0144","86.7","216.36","421","60.0","22"
"06/21/12 08:05:05","125.0201","77.3","216.07","385","60.0","22"
"06/21/12 08:10:05","125.0258","82.3","215.06","403","60.03","22"
"06/21/12 08:15:06","125.0325","95.5","215.54","460","60.03","23"
"06/21/12 08:20:06","125.0386","97.2","216.39","467","60.03","23"
"06/21/12 08:25:06","125.0442","65.1","215.79","333","60.03","23"
"06/21/12 08:30:06","125.0514","99.9","216.63","477","60.0","23"
"06/21/12 08:35:06","125.0588","106.3","216.69","505","60.03","23"
"06/21/12 08:40:06","125.0667","101.5","215.51","486","60.03","24"
"06/21/12 08:45:05","125.0754","96.5","215.49","464","60.03","24"
"06/21/12 08:50:06","125.0842","123.5","216.1","576","60.0","25"
"06/21/12 08:55:05","125.0932","129.0","217.58","598","60.0","25"
"06/21/12 09:00:05","125.1016","48.1","214.85","341","60.03","26"
"06/21/12 09:05:05","125.1067","30.2","214.95","39","60.03","25"
"06/21/12 09:10:05","125.1167","137.7","215.87","641","60.0","26"
"06/21/12 09:15:05","125.1243","46.4","216.13","264","60.07","26"
"06/21/12 09:20:06","125.1328","138.5","215.58","648","60.0","27"
"06/21/12 09:25:06","125.143","128.6","215.66","604","60.0","27"
"06/21/12 09:30:06","125.1504","155.1","218.53","704","60.0","27"
"06/21/12 09:35:05","125.1609","167.2","218.22","760","60.0","28"
"06/21/12 09:40:06","125.1724","154.7","217.52","705","60.03","28"
"06/21/12 09:45:05","125.1826","153.2","217.78","705","60.0","28"
"06/21/12 09:50:06","125.1935","158.2","218.57","722","60.03","29"
"06/21/12 09:55:05","125.2052","176.8","218.11","803","60.03","30"
"06/21/12 10:00:06","125.2127","41.7","215.38","313","60.0","28"
"06/21/12 10:05:04","125.2175","188.1","219.13","850","60.03","27"
"06/21/12 10:10:04","125.2295","93.5","216.52","446","60.03","28"
"06/21/12 10:15:05","125.242","177.7","218.43","805","60.03","29"
"06/21/12 10:20:05","125.2545","179.0","218.33","810","60.0","29"
"06/21/12 10:25:06","125.2683","188.9","218.94","855","60.0","30"
"06/21/12 10:30:05","125.2817","195.7","221.87","861","60.0","31"
"06/21/12 10:35:05","125.2916","195.9","219.47","875","60.03","31"
"06/21/12 10:40:06","125.2981","89.0","217.46","428","60.03","29"
"06/21/12 10:45:06","125.306","79.7","216.71","393","60.03","29"
"06/21/12 10:50:05","125.3145","105.9","217.36","500","60.03","28"
"06/21/12 10:55:06","125.3243","89.2","215.82","434","60.0","28"
"06/21/12 11:00:04","125.3344","103.9","215.86","498","60.03","28"
"06/21/12 11:05:05","125.3414","78.6","213.55","393","60.03","28"
"06/21/12 11:10:05","125.3462","48.1","214.42","77","60.03","26"
"06/21/12 11:15:06","125.3495","30.2","214.22","113","60.0","25"
"06/21/12 11:20:05","125.3523","44.5","215.15","265","60.03","24"
"06/21/12 11:25:06","125.3553","33.9","213.92","215","60.03","24"
"06/21/12 11:30:04","125.3577","35.1","214.65","251","60.03","23"
"06/21/12 11:35:05","125.3613","70.3","215.36","354","60.0","23"
"06/21/12 11:40:05","125.3677","83.6","215.95","407","60.0","23"
"06/21/12 11:45:06","125.3744","58.9","214.68","117","60.0","23"
"06/21/12 11:50:05","125.3789","59.0","213.47","93","60.0","23"
"06/21/12 11:55:06","125.3832","57.0","213.73","419","60.0","23"
"06/21/12 12:00:06","125.3883","89.0","215.28","435","60.07","23"
"06/21/12 12:05:05","125.3992","100.2","217.0","475","60.03","25"
"06/21/12 12:10:05","125.4096","193.1","218.86","885","60.03","26"
"06/21/12 12:15:05","125.4223","184.4","218.17","834","60.03","27"
"06/21/12 12:20:06","125.4299","61.7","215.39","313","60.0","27"
"06/21/12 12:25:06","125.4361","114.4","216.77","538","60.0","26"
"06/21/12 12:30:05","125.449","150.4","216.95","694","60.03","27"
"06/21/12 12:35:06","125.4593","95.2","216.24","459","60.03","27"
"06/21/12 12:40:05","125.4673","87.2","215.93","425","60.0","27"
"06/21/12 12:45:06","125.4744","123.4","216.24","580","60.0","26"
"06/21/12 12:50:05","125.4837","130.5","217.2","610","60.0","26"
"06/21/12 12:55:05","125.4949","127.2","214.56","599","60.0","26"
"06/21/12 13:00:05","125.508","165.5","218.11","752","60.0","27"
"06/21/12 13:05:05","125.5211","193.6","219.35","869","60.03","28"
"06/21/12 13:10:04","125.5359","189.1","219.14","852","60.03","29"
"06/21/12 13:15:05","125.5507","189.5","218.72","854","60.0","29"
"06/21/12 13:20:05","125.5655","188.2","218.82","842","60.0","29"
"06/21/12 13:25:05","125.5802","187.9","218.81","846","60.0","29"
"06/21/12 13:30:06","125.5948","187.0","219.37","842","60.03","29"
"06/21/12 13:35:05","125.6093","186.1","219.18","829","60.03","29"
"06/21/12 13:40:05","125.6238","185.9","219.79","835","60.0","29"
"06/21/12 13:45:05","125.6383","188.3","219.8","841","60.03","30"
"06/21/12 13:50:06","125.6523","187.9","219.14","845","60.0","30"
"06/21/12 13:55:06","125.6653","172.0","219.87","775","60.0","31"
"06/21/12 14:00:05","125.6797","190.7","219.59","858","60.0","30"
"06/21/12 14:05:05","125.6934","179.4","218.84","807","60.03","30"
"06/21/12 14:10:06","125.7075","177.3","219.14","802","60.0","30"
"06/21/12 14:15:05","125.7212","174.1","218.48","792","60.03","30"
"06/21/12 14:20:06","125.7348","173.2","218.27","786","59.96","30"
"06/21/12 14:25:05","125.7483","171.9","214.89","795","60.03","30"
"06/21/12 14:30:05","125.7616","169.3","216.93","773","60.0","30"
"06/21/12 14:35:05","125.7748","168.2","217.08","774","60.0","30"
"06/21/12 14:40:06","125.7879","166.1","216.69","756","60.0","30"
"06/21/12 14:45:05","125.8007","165.2","216.54","753","60.03","30"
"06/21/12 14:50:06","125.8136","164.2","217.41","748","60.03","29"
"06/21/12 14:55:05","125.8263","161.6","216.95","742","60.03","29"
"06/21/12 15:00:06","125.8388","159.4","216.6","730","60.0","29"
"06/21/12 15:05:06","125.8512","157.3","217.04","720","60.03","29"
"06/21/12 15:10:05","125.8632","154.5","216.72","714","60.03","29"
"06/21/12 15:15:05","125.8752","151.7","216.81","696","60.0","29"
"06/21/12 15:20:05","125.8869","148.8","217.18","688","60.03","29"
"06/21/12 15:25:06","125.8983","145.5","217.44","672","60.03","29"
"06/21/12 15:30:06","125.9095","143.0","217.35","661","60.03","29"
"06/21/12 15:35:06","125.9206","140.0","217.41","645","60.03","29"
"06/21/12 15:40:06","125.9314","137.2","217.76","631","60.03","29"
"06/21/12 15:45:05","125.9421","138.6","216.77","643","60.03","28"
"06/21/12 15:50:06","125.9525","130.9","217.35","607","60.03","28"
"06/21/12 15:55:05","125.9626","128.4","215.73","601","60.03","29"
"06/21/12 16:00:06","125.9726","126.0","216.37","588","60.03","28"
"06/21/12 16:05:05","125.9822","122.9","215.81","576","60.03","28"
"06/21/12 16:10:06","125.9917","119.1","216.53","560","60.03","28"
"06/21/12 16:15:05","126.0007","116.2","218.13","545","60.03","28"
"06/21/12 16:20:05","126.0097","112.7","217.44","531","60.0","28"
"06/21/12 16:25:06","126.0184","109.4","216.82","517","60.03","28"
"06/21/12 16:30:06","126.0268","106.2","215.81","503","60.03","27"
"06/21/12 16:35:06","126.0349","102.3","213.04","495","60.0","27"
"06/21/12 16:40:05","126.0427","98.4","215.13","474","60.03","27"
"06/21/12 16:45:06","126.0502","94.7","215.85","459","60.0","27"
"06/21/12 16:50:06","126.0574","90.6","215.5","439","60.0","27"
"06/21/12 16:55:05","126.0643","86.6","215.61","425","60.03","26"
"06/21/12 17:00:05","126.0709","82.4","218.61","399","60.03","27"
"06/21/12 17:05:05","126.0771","78.8","217.29","385","60.0","27"
"06/21/12 17:10:06","126.0831","74.8","215.89","370","60.03","27"
"06/21/12 17:15:06","126.0887","70.5","215.54","351","60.03","27"
"06/21/12 17:20:05","126.094","66.0","215.8","335","60.03","26"
"06/21/12 17:25:06","126.099","61.8","215.23","314","60.0","26"
"06/21/12 17:30:06","126.1031","35.4","214.38","136","60.0","26"
"06/21/12 17:35:05","126.1054","11.6","213.16","20","60.03","25"
"06/21/12 17:40:06","126.1088","14.1","213.24","17","60.0","25"
"06/21/12 17:45:05","126.1117","44.5","214.42","321","60.03","25"
"06/21/12 17:50:06","126.1144","12.6","214.79","27","60.03","25"
"06/21/12 17:55:06","126.117","40.3","216.22","87","60.03","25"
"06/21/12 18:00:06","126.1197","29.3","216.16","70","60.03","25"
"06/21/12 18:05:05","126.1221","25.1","216.01","87","60.03","25"
"06/21/12 18:10:06","126.1242","34.9","215.38","32","60.03","25"
"06/21/12 18:15:06","126.1261","31.3","216.36","86","60.03","24"
"06/21/12 18:20:05","126.1271","12.0","215.03","1","60.03","24"
"06/21/12 18:25:05","126.1277","0.0","214.85","0","60.03","24"
"06/21/12 18:30:05","126.1282","0.0","214.9","1","60.03","23"
"06/21/12 18:35:06","126.1291","6.0","215.33","232","60.0","23"
"06/21/12 18:40:05","126.1301","13.4","215.32","18","60.03","23"
"06/21/12 18:45:05","126.1311","3.7","215.57","96","60.03","23"
"06/21/12 18:50:06","126.1321","3.1","215.64","237","60.03","23"
"06/21/12 18:55:06","126.1326","0.0","214.48","0","60.0","23"
"06/21/12 19:00:06","126.1329","0.0","214.76","0","60.03","23"
"06/21/12 19:10:05","126.1335","0.0","215.38","145","60.03","22"
"06/21/12 19:15:06","126.1336","0.0","215.36","0","60.03","22"
"06/21/12 19:20:08","126.1337","0.0","215.64","0","60.0","21"
"06/21/12 19:25:06","126.1337","0.0","214.62","0","60.03","20"
"06/21/12 19:30:09","126.1337","0.0","214.95","0","60.03","20"
"06/21/12 19:55:14","126.1338","7.9","213.7","218","60.03","19"
"06/21/12 20:05:06","126.134","0.0","212.87","0","60.0","18"
"06/22/12 05:50:07","126.1342","0.0","213.48","0","60.03","16"
"06/22/12 05:55:07","126.1344","0.0","214.23","0","60.03","17"
"06/22/12 06:00:07","126.1345","0.0","213.64","0","60.07","17"
"06/22/12 06:05:08","126.1345","6.9","212.76","199","60.0","17"
"06/22/12 06:10:05","126.1346","0.0","213.69","0","60.0","17"
"06/22/12 06:15:05","126.1346","0.0","213.63","0","60.0","18"
"06/22/12 06:20:07","126.1347","0.0","214.35","0","60.03","18"
"06/22/12 06:25:08","126.1347","0.0","213.5","0","60.03","18"
"06/22/12 06:35:07","126.1351","14.5","211.5","52","60.03","18"
"06/22/12 06:40:05","126.1358","13.8","212.08","47","60.0","18"
"06/22/12 06:45:06","126.1368","7.2","212.83","269","60.03","18"
"06/22/12 06:50:06","126.1381","28.5","213.02","25","60.03","19"
"06/22/12 06:55:07","126.1399","33.0","213.55","259","60.03","19"
"06/22/12 07:00:06","126.1418","12.8","213.27","20","60.0","20"
"06/22/12 07:05:05","126.1428","7.4","213.92","203","60.03","20"
"06/22/12 07:10:06","126.1438","5.4","213.43","235","60.0","20"
"06/22/12 07:15:06","126.1447","11.4","213.61","39","60.03","20"
"06/22/12 07:20:05","126.1459","15.1","212.72","10","60.0","20"
"06/22/12 07:25:05","126.1469","13.6","213.09","8","60.0","20"
"06/22/12 07:30:06","126.1477","8.3","212.61","0","60.0","19"
"06/22/12 07:40:06","126.1498","15.2","214.2","52","60.03","19"
"06/22/12 07:45:06","126.1512","34.4","215.05","206","60.0","19"
"06/22/12 07:50:05","126.1551","50.8","215.77","337","60.03","20"
"06/22/12 07:55:06","126.1589","59.7","215.24","110","60.0","21"
"06/22/12 08:00:07","126.1628","53.9","215.45","121","60.0","22"
"06/22/12 08:05:06","126.1674","69.0","215.72","348","60.03","22"
"06/22/12 08:10:07","126.173","73.0","215.18","361","60.03","23"
"06/22/12 08:15:07","126.1787","77.3","215.97","380","60.03","23"
"06/22/12 08:20:07","126.1849","80.9","215.92","401","60.07","23"
"06/22/12 08:25:06","126.1913","84.8","215.89","415","59.96","24"
"06/22/12 08:30:06","126.1981","89.1","218.0","428","60.03","24"
"06/22/12 08:35:06","126.2051","93.1","217.29","446","60.0","25"
"06/22/12 08:40:06","126.2125","96.6","216.65","463","60.0","25"
"06/22/12 08:45:07","126.2202","101.1","216.89","480","60.03","25"
"06/22/12 08:50:05","126.2282","104.5","216.44","500","60.03","25"
"06/22/12 08:55:05","126.2365","108.7","216.77","517","60.03","26"
"06/22/12 09:00:07","126.2451","111.9","217.84","528","60.0","26"
"06/22/12 09:05:05","126.2539","115.8","216.8","546","60.0","26"
"06/22/12 09:10:06","126.2631","119.4","214.6","563","60.0","27"
"06/22/12 09:15:05","126.2725","122.3","217.08","572","60.0","27"
"06/22/12 09:20:05","126.2821","125.5","216.54","589","60.0","27"
"06/22/12 09:25:06","126.292","128.5","216.31","602","60.0","28"
"06/22/12 09:30:06","126.3022","131.1","216.93","611","60.03","29"
"06/22/12 09:35:07","126.3125","134.3","216.69","623","60.0","29"
"06/22/12 09:40:06","126.3231","137.1","216.8","638","60.03","29"
"06/22/12 09:45:06","126.3338","140.9","218.35","651","60.03","29"
"06/22/12 09:50:05","126.3449","143.8","218.51","659","60.0","29"
"06/22/12 09:55:05","126.3562","146.2","218.17","671","60.03","29"
"06/22/12 10:00:05","126.3677","149.3","218.59","685","60.03","30"
"06/22/12 10:05:06","126.3793","151.3","216.98","698","60.0","30"
"06/22/12 10:10:06","126.3912","154.4","217.21","708","60.0","30"
"06/22/12 10:15:06","126.4034","157.8","216.7","725","60.03","30"
"06/22/12 10:20:06","126.4158","162.0","217.22","739","60.0","31"
"06/22/12 10:25:06","126.4286","165.2","217.67","756","60.03","31"
"06/22/12 10:30:05","126.4417","167.5","217.53","765","60.03","32"
"06/22/12 10:35:06","126.4546","159.7","218.42","726","60.03","32"
"06/22/12 10:40:05","126.4669","165.7","217.11","756","60.03","33"
"06/22/12 10:45:05","126.4798","167.0","217.57","759","60.03","34"
"06/22/12 10:50:05","126.4869","85.9","215.75","418","60.0","32"
"06/22/12 10:55:06","126.4944","93.5","216.25","452","60.03","31"
"06/22/12 11:00:05","126.5053","161.6","217.44","739","60.03","31"
"06/22/12 11:05:05","126.5189","195.8","215.25","893","60.03","32"
"06/22/12 11:10:05","126.5332","185.1","217.2","839","60.03","32"
"06/22/12 11:15:07","126.5473","156.9","216.9","721","60.0","32"
"06/22/12 11:20:06","126.5609","196.0","218.02","881","60.0","32"
"06/22/12 11:25:06","126.5747","195.5","218.47","882","60.03","32"
"06/22/12 11:30:05","126.5894","164.6","218.66","748","60.03","33"
