"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 11:35:05","126.6035","195.1","218.99","877","60.0","34"
"06/22/12 11:40:05","126.6187","187.1","208.22","880","60.0","34"
"06/22/12 11:45:07","126.633","195.9","217.46","883","60.03","34"
"06/22/12 11:50:06","126.6474","195.7","217.15","888","60.03","34"
"06/22/12 11:55:07","126.6627","195.4","218.05","885","60.0","35"
"06/22/12 12:00:07","126.6779","194.0","218.59","872","60.0","35"
"06/22/12 12:05:06","126.693","195.4","218.15","879","60.0","35"
"06/22/12 12:10:05","126.7081","192.9","217.59","868","60.0","36"
"06/22/12 12:15:07","126.7234","195.9","217.82","885","60.03","35"
"06/22/12 12:20:05","126.7384","189.9","217.8","861","60.0","35"
"06/22/12 12:25:06","126.7524","153.3","217.52","700","60.0","35"
"06/22/12 12:30:06","126.7668","185.9","219.07","845","60.0","36"
"06/22/12 12:35:07","126.7813","183.9","220.05","826","60.03","37"
"06/22/12 12:40:06","126.7955","184.1","219.37","828","60.03","37"
"06/22/12 12:45:06","126.8098","183.4","218.31","830","60.0","37"
"06/22/12 12:50:07","126.8241","183.8","218.19","829","60.0","37"
"06/22/12 12:55:06","126.8383","181.5","218.03","821","60.03","37"
"06/22/12 13:00:06","126.8524","180.2","218.76","815","60.07","36"
"06/22/12 13:05:06","126.8665","183.0","218.65","824","60.0","36"
"06/22/12 13:10:06","126.8807","181.2","218.88","821","60.03","36"
"06/22/12 13:15:07","126.8948","180.3","218.22","816","60.03","37"
"06/22/12 13:20:05","126.9087","180.5","218.53","818","60.03","37"
"06/22/12 13:25:05","126.9227","178.2","218.42","811","60.0","38"
"06/22/12 13:30:06","126.9366","178.6","218.63","810","60.03","38"
"06/22/12 13:35:07","126.9505","178.9","218.5","802","60.03","37"
"06/22/12 13:40:05","126.9643","177.0","218.47","799","60.0","38"
"06/22/12 13:45:05","126.9781","176.0","218.07","800","60.03","38"
"06/22/12 13:50:06","126.9918","174.4","217.85","793","60.03","38"
"06/22/12 13:55:06","127.0054","173.5","218.25","786","60.03","38"
"06/22/12 14:00:06","127.0188","170.2","215.46","789","60.03","38"
"06/22/12 14:05:06","127.0319","167.6","218.28","768","60.03","39"
"06/22/12 14:10:06","127.0449","166.3","219.22","757","60.0","39"
"06/22/12 14:15:05","127.0578","165.0","219.2","747","60.0","40"
"06/22/12 14:20:07","127.0707","163.9","219.24","742","60.03","39"
"06/22/12 14:25:05","127.0835","163.7","218.58","743","60.03","39"
"06/22/12 14:30:06","127.0963","162.4","215.53","751","60.03","39"
"06/22/12 14:35:06","127.1088","161.5","219.91","733","60.03","38"
"06/22/12 14:40:07","127.1213","159.5","216.81","734","60.0","38"
"06/22/12 14:45:07","127.1337","156.3","218.24","712","60.03","39"
"06/22/12 14:50:06","127.1458","154.3","218.1","704","60.0","39"
"06/22/12 14:55:06","127.1578","154.9","217.98","708","60.0","38"
"06/22/12 15:00:06","127.1698","150.9","217.33","702","60.03","38"
"06/22/12 15:05:06","127.1814","148.9","218.22","684","60.0","38"
"06/22/12 15:10:07","127.193","146.9","217.94","672","60.03","38"
"06/22/12 15:15:06","127.2043","145.3","217.97","669","60.03","38"
"06/22/12 15:20:07","127.2156","142.7","218.29","655","60.0","38"
"06/22/12 15:25:06","127.2266","141.4","218.86","649","60.03","37"
"06/22/12 15:35:06","127.2483","135.5","218.71","628","60.0","35"
"06/22/12 15:40:06","127.2588","133.7","219.16","613","60.03","35"
"06/22/12 15:45:06","127.269","130.8","217.95","608","60.03","35"
"06/22/12 15:50:07","127.2791","128.1","217.24","596","60.0","34"
"06/22/12 15:55:07","127.2889","125.2","217.32","583","60.03","34"
"06/22/12 16:00:07","127.2986","121.8","217.62","571","60.03","34"
"06/22/12 16:05:06","127.3079","118.8","218.07","553","60.03","34"
"06/22/12 16:10:06","127.3171","116.0","217.72","543","60.0","34"
"06/22/12 16:15:06","127.3259","112.2","217.23","527","60.0","34"
"06/22/12 16:20:06","127.3346","109.5","217.44","516","60.03","33"
"06/22/12 16:25:06","127.343","106.7","216.99","506","60.03","33"
"06/22/12 16:30:07","127.3512","103.3","216.8","491","60.03","32"
"06/22/12 16:35:05","127.359","99.5","216.53","478","60.03","32"
"06/22/12 16:40:07","127.3667","95.5","216.19","464","60.03","32"
"06/22/12 16:45:07","127.374","92.1","216.72","444","60.0","32"
"06/22/12 16:50:06","127.3811","88.2","216.67","428","60.03","32"
"06/22/12 16:55:06","127.3877","84.9","216.54","413","60.03","32"
"06/22/12 17:00:06","127.3942","81.1","216.46","398","60.0","32"
"06/22/12 17:05:06","127.4003","77.3","216.52","383","60.03","32"
"06/22/12 17:10:06","127.4062","73.1","216.0","364","60.03","32"
"06/22/12 17:15:06","127.4117","69.5","215.65","347","60.03","32"
"06/22/12 17:20:06","127.417","65.3","216.15","331","60.03","32"
"06/22/12 17:25:06","127.4218","61.6","216.01","312","60.03","31"
"06/22/12 17:30:07","127.426","48.9","215.39","250","60.03","31"
"06/22/12 17:35:06","127.4298","44.5","215.84","366","60.03","31"
"06/22/12 17:40:07","127.4337","42.1","215.85","296","60.03","30"
"06/22/12 17:45:07","127.4373","38.7","215.48","101","60.03","30"
"06/22/12 17:50:06","127.4406","36.1","215.29","319","60.03","30"
"06/22/12 17:55:06","127.4436","8.0","215.18","271","60.03","29"
"06/22/12 18:00:05","127.4456","29.3","215.29","99","60.0","29"
"06/22/12 18:05:07","127.448","25.0","214.99","110","60.03","29"
"06/22/12 18:10:06","127.4501","15.0","214.87","228","60.03","29"
"06/22/12 18:15:06","127.4519","22.7","215.01","19","60.03","28"
"06/22/12 18:20:07","127.4535","24.5","215.69","96","60.0","28"
"06/22/12 18:25:06","127.4547","21.6","215.41","129","60.07","28"
"06/22/12 18:30:07","127.4558","12.1","215.22","22","60.03","28"
"06/22/12 18:35:06","127.4566","12.7","214.41","3","60.03","28"
"06/22/12 18:40:06","127.4573","14.2","214.64","31","60.03","28"
"06/22/12 18:45:07","127.4578","3.6","214.59","217","60.03","27"
"06/22/12 18:50:05","127.4582","0.0","214.7","0","60.03","27"
"06/22/12 18:55:06","127.4585","11.1","215.15","3","60.07","27"
"06/22/12 19:00:07","127.4588","0.0","215.15","0","60.03","27"
"06/22/12 19:05:06","127.459","12.9","215.08","11","60.03","26"
"06/22/12 19:10:06","127.4592","11.9","215.2","136","60.03","26"
"06/22/12 19:20:08","127.4596","0.0","214.85","0","60.0","26"
"06/22/12 19:25:06","127.4597","0.0","214.71","0","60.03","26"
"06/22/12 19:35:08","127.4599","0.0","215.05","0","60.03","26"
"06/23/12 05:55:06","127.4599","0.0","213.37","0","60.03","17"
"06/23/12 06:05:11","127.4599","0.0","212.66","0","60.03","18"
"06/23/12 06:20:07","127.4601","0.0","215.32","0","60.0","19"
"06/23/12 06:25:07","127.4604","0.0","215.58","0","60.03","20"
"06/23/12 06:30:06","127.4606","1.2","215.55","0","60.03","20"
"06/23/12 06:35:06","127.4609","6.5","215.14","0","60.0","20"
"06/23/12 06:40:07","127.4613","0.0","215.13","0","60.03","21"
"06/23/12 06:45:06","127.4618","13.6","215.34","30","60.03","22"
"06/23/12 06:50:07","127.4624","13.4","214.74","44","60.0","22"
"06/23/12 06:55:06","127.4633","15.3","215.46","9","60.03","22"
"06/23/12 07:00:07","127.4643","11.6","215.46","217","60.0","23"
"06/23/12 07:05:06","127.4656","20.0","215.4","48","60.03","23"
"06/23/12 07:10:07","127.4671","15.7","214.9","113","60.03","23"
"06/23/12 07:15:06","127.4689","27.5","215.02","27","60.03","24"
"06/23/12 07:20:06","127.471","31.8","215.37","185","60.0","24"
"06/23/12 07:25:07","127.4735","37.8","215.44","158","60.03","25"
"06/23/12 07:30:06","127.4761","32.4","216.35","153","60.0","25"
"06/23/12 07:40:06","127.4825","51.9","213.57","158","60.0","26"
"06/23/12 07:45:07","127.4862","37.1","215.06","381","60.0","27"
"06/23/12 07:50:06","127.4899","46.1","216.45","253","60.0","27"
"06/23/12 07:55:07","127.4939","40.1","216.08","280","60.03","28"
"06/23/12 08:00:07","127.4977","56.2","215.25","201","60.03","28"
"06/23/12 08:05:07","127.502","66.4","215.87","335","60.0","29"
"06/23/12 08:10:07","127.5073","70.8","216.4","357","60.03","29"
"06/23/12 08:15:07","127.513","75.0","215.97","372","60.0","30"
"06/23/12 08:20:06","127.5189","79.3","216.08","389","60.03","30"
"06/23/12 08:25:06","127.5253","83.3","216.57","404","60.0","30"
"06/23/12 08:30:07","127.5319","87.2","216.0","425","60.0","31"
"06/23/12 08:35:06","127.5388","90.5","215.97","439","60.03","32"
"06/23/12 08:40:06","127.546","94.0","215.68","453","60.03","32"
"06/23/12 08:45:06","127.5535","98.3","216.18","471","60.03","33"
"06/23/12 08:50:07","127.5613","102.0","215.62","490","60.03","33"
"06/23/12 08:55:06","127.5693","105.8","216.15","499","60.0","33"
"06/23/12 09:00:06","127.5777","109.4","216.08","519","60.0","34"
"06/23/12 09:05:07","127.5864","113.2","216.24","531","60.03","34"
"06/23/12 09:10:07","127.5953","115.8","216.47","541","60.0","35"
"06/23/12 09:15:06","127.6045","118.7","216.38","557","60.03","35"
"06/23/12 09:20:06","127.6138","122.1","216.92","574","60.0","36"
"06/23/12 09:25:06","127.6235","125.5","216.94","587","60.0","36"
"06/23/12 09:30:06","127.6334","128.7","216.85","600","60.0","37"
"06/23/12 09:35:06","127.6435","131.5","216.46","614","60.0","37"
"06/23/12 09:40:06","127.6538","134.0","216.6","626","60.03","37"
"06/23/12 09:45:06","127.6644","136.9","216.51","637","60.0","38"
"06/23/12 09:50:06","127.6751","140.3","217.56","648","60.03","38"
"06/23/12 09:55:07","127.6862","143.9","218.77","660","60.03","38"
"06/23/12 10:00:07","127.6976","146.0","219.09","668","60.0","39"
"06/23/12 10:05:06","127.7091","157.1","218.31","718","60.0","39"
"06/23/12 10:10:07","127.7173","26.5","215.07","188","60.0","38"
"06/23/12 10:15:06","127.7224","170.2","219.26","769","60.0","38"
"06/23/12 10:20:06","127.7308","183.9","219.49","823","60.0","38"
"06/23/12 10:25:07","127.7346","41.8","215.23","94","60.03","36"
"06/23/12 10:30:06","127.7477","182.7","218.81","826","60.0","38"
"06/23/12 10:35:06","127.7602","180.5","218.37","817","60.0","39"
"06/23/12 10:40:07","127.7728","176.6","218.68","799","60.0","39"
"06/23/12 10:45:06","127.787","189.4","219.0","851","60.03","40"
"06/23/12 10:50:07","127.7946","195.9","219.79","879","60.0","39"
"06/23/12 10:55:07","127.8014","45.2","215.93","100","60.0","37"
"06/23/12 11:00:07","127.8073","195.5","219.69","874","60.03","38"
"06/23/12 11:05:07","127.8203","31.5","215.03","130","60.0","38"
"06/23/12 11:10:06","127.8238","194.8","218.62","882","59.96","36"
"06/23/12 11:15:07","127.8389","195.5","219.06","881","60.0","38"
"06/23/12 11:20:06","127.8441","39.7","215.95","153","60.0","36"
"06/23/12 11:25:06","127.857","196.3","218.77","881","60.03","37"
"06/23/12 11:30:06","127.857","43.2","215.29","274","60.0","36"
"06/23/12 11:35:07","127.8606","42.6","215.12","310","60.0","34"
"06/23/12 11:40:06","127.8739","195.7","218.94","884","60.03","35"
"06/23/12 11:45:06","127.8828","195.9","218.74","891","60.03","35"
"06/23/12 11:50:06","127.8926","170.4","218.09","777","60.03","35"
"06/23/12 11:55:06","127.907","190.3","218.36","856","60.03","37"
"06/23/12 12:00:07","127.9214","178.2","218.47","810","60.07","37"
"06/23/12 12:05:06","127.9351","170.6","215.44","782","60.0","37"
"06/23/12 12:10:06","127.9497","192.3","218.0","870","60.03","37"
"06/23/12 12:15:07","127.9637","124.3","218.32","578","60.03","37"
"06/23/12 12:20:06","127.9716","62.1","216.89","316","60.03","35"
"06/23/12 12:25:06","127.9784","118.5","218.29","552","60.0","34"
"06/23/12 12:30:07","127.9846","79.0","215.52","390","60.03","33"
"06/23/12 12:35:06","127.9929","100.5","216.39","481","60.03","32"
"06/23/12 12:40:06","128.0002","71.3","217.37","355","60.0","32"
"06/23/12 12:45:07","128.0093","148.7","218.21","680","60.0","32"
"06/23/12 12:50:07","128.0226","187.2","219.15","838","60.03","32"
"06/23/12 12:55:07","128.0344","94.5","216.83","454","60.07","33"
"06/23/12 13:00:07","128.0401","80.8","216.17","395","60.0","32"
"06/23/12 13:05:06","128.0463","71.8","215.61","356","60.03","32"
"06/23/12 13:10:06","128.052","75.2","215.75","374","60.0","32"
"06/23/12 13:15:07","128.0585","91.5","216.14","442","60.03","31"
"06/23/12 13:20:07","128.0646","69.5","215.59","347","60.0","31"
"06/23/12 13:25:07","128.0695","52.6","215.39","203","60.03","30"
"06/23/12 13:30:06","128.0735","49.7","215.84","128","60.03","30"
"06/23/12 13:35:07","128.0778","47.5","216.0","323","60.03","29"
"06/23/12 13:40:07","128.0825","59.8","216.23","406","60.0","28"
"06/23/12 13:45:07","128.0868","40.2","216.13","358","60.0","27"
"06/23/12 13:50:06","128.0903","39.5","216.23","175","60.03","27"
"06/23/12 13:55:07","128.0937","39.4","215.87","127","60.0","27"
"06/23/12 14:00:06","128.0971","35.9","215.58","130","60.03","27"
"06/23/12 14:05:07","128.1003","35.4","215.27","99","60.0","26"
"06/23/12 14:10:07","128.1034","52.5","215.32","131","60.03","26"
"06/23/12 14:15:08","128.1072","43.4","215.89","352","60.0","26"
"06/23/12 14:20:07","128.111","38.3","216.68","322","60.0","26"
"06/23/12 14:25:06","128.1148","45.5","216.04","107","60.0","26"
"06/23/12 14:30:06","128.1183","36.2","216.06","218","60.03","26"
"06/23/12 14:35:07","128.1214","40.0","215.17","281","60.03","26"
"06/23/12 14:40:07","128.1243","41.7","214.87","312","60.0","26"
"06/23/12 14:45:06","128.1268","25.0","214.53","66","60.0","25"
"06/23/12 14:50:07","128.1289","34.0","214.89","176","60.03","26"
"06/23/12 14:55:06","128.1318","35.8","215.35","223","60.0","25"
"06/23/12 15:09:35","128.1399","30.5","214.43","123","60.03","25"
"06/23/12 15:14:36","128.1422","28.0","215.38","81","60.0","25"
"06/23/12 15:19:35","128.1452","42.9","215.6","75","60.03","25"
"06/23/12 15:24:36","128.1502","74.8","215.43","372","60.0","25"
"06/23/12 15:29:34","128.1577","106.4","216.61","504","60.0","26"
"06/23/12 15:34:36","128.1648","105.6","216.34","503","60.0","27"
"06/23/12 15:39:35","128.1695","59.7","215.45","383","60.03","27"
"06/23/12 15:44:36","128.1738","40.3","215.02","383","60.03","28"
"06/23/12 15:49:34","128.1772","45.7","215.27","332","60.03","27"
"06/23/12 15:54:35","128.1806","52.4","214.87","216","60.03","28"
"06/23/12 15:59:35","128.1843","50.1","215.12","149","60.03","28"
"06/23/12 16:04:35","128.1877","46.7","215.07","148","60.0","28"
"06/23/12 16:09:34","128.1909","50.4","215.26","395","60.0","28"
"06/23/12 16:14:34","128.1946","49.7","215.16","343","60.03","28"
"06/23/12 16:19:34","128.1976","40.9","215.32","292","60.03","28"
"06/23/12 16:24:34","128.2003","28.9","214.95","194","60.03","27"
"06/23/12 16:29:35","128.2027","31.4","215.26","71","60.0","27"
"06/23/12 16:34:35","128.2047","17.9","214.73","140","60.03","27"
"06/23/12 16:39:35","128.2065","25.5","214.79","68","60.0","27"
"06/23/12 16:44:36","128.2082","24.6","214.32","48","60.03","27"
"06/23/12 16:49:34","128.21","22.0","214.4","241","60.03","27"
"06/23/12 16:54:35","128.2115","13.0","214.18","82","60.03","26"
"06/23/12 16:59:34","128.2129","15.8","213.8","16","60.0","26"
"06/23/12 17:04:34","128.2139","0.0","214.35","33","60.03","26"
"06/23/12 17:09:35","128.2146","7.7","214.47","0","60.0","25"
"06/23/12 17:14:36","128.2154","11.2","214.79","5","60.03","25"
"06/23/12 17:19:36","128.2161","7.8","214.61","0","60.03","25"
"06/23/12 17:24:35","128.2166","0.0","214.61","0","60.03","24"
"06/23/12 17:29:35","128.2171","13.1","213.84","236","60.0","24"
"06/23/12 17:34:35","128.2176","12.5","214.05","48","60.0","24"
"06/23/12 17:39:34","128.2182","0.0","213.98","180","60.03","24"
"06/23/12 17:44:34","128.2188","1.3","214.46","0","60.03","24"
"06/23/12 17:49:34","128.2193","13.3","214.35","4","60.03","24"
"06/23/12 17:54:35","128.2197","10.6","214.05","70","60.0","24"
"06/23/12 17:59:35","128.22","11.0","213.97","3","60.03","24"
"06/23/12 18:04:36","128.2202","0.0","214.54","0","60.03","23"
"06/24/12 05:39:36","128.2204","13.9","215.26","0","60.07","17"
"06/24/12 05:44:35","128.2206","0.0","215.26","0","60.03","17"
"06/24/12 05:54:38","128.2209","0.0","214.27","0","60.03","18"
"06/24/12 05:59:36","128.2211","10.3","214.26","6","60.07","18"
"06/24/12 06:04:37","128.2216","0.0","213.65","0","60.03","18"
"06/24/12 06:09:36","128.2219","0.0","213.49","0","60.03","18"
"06/24/12 06:14:35","128.2222","10.2","214.39","24","60.03","18"
"06/24/12 06:19:34","128.2225","15.0","214.25","41","60.07","18"
"06/24/12 06:24:35","128.2233","14.2","214.65","4","60.0","18"
"06/24/12 06:29:36","128.2242","0.0","214.21","27","60.0","18"
"06/24/12 06:34:35","128.2248","13.8","214.33","0","60.0","19"
"06/24/12 06:39:34","128.2255","11.7","214.34","5","60.03","19"
"06/24/12 06:44:36","128.2261","3.6","214.02","193","60.03","19"
"06/24/12 06:49:36","128.2272","11.8","214.07","4","60.0","19"
"06/24/12 06:54:36","128.2284","16.4","214.07","36","60.03","19"
"06/24/12 06:59:36","128.2296","20.9","214.15","182","60.0","19"
"06/24/12 07:04:36","128.231","19.4","213.77","42","60.0","19"
"06/24/12 07:09:34","128.2328","22.4","213.85","312","60.0","20"
"06/24/12 07:14:34","128.2349","33.7","214.47","256","60.0","20"
"06/24/12 07:19:35","128.2373","26.8","214.64","223","59.96","20"
"06/24/12 07:24:36","128.2397","30.5","214.75","196","60.0","20"
"06/24/12 07:29:35","128.2427","21.0","214.18","13","60.0","20"
"06/24/12 07:34:36","128.2452","51.7","214.4","353","60.0","20"
"06/24/12 07:39:36","128.2482","53.0","214.83","168","60.03","20"
"06/24/12 07:44:35","128.2515","48.0","214.64","374","60.0","20"
"06/24/12 07:49:36","128.2556","29.1","215.06","186","60.03","20"
"06/24/12 07:54:35","128.2593","63.3","215.1","325","60.0","20"
"06/24/12 07:59:35","128.2647","54.6","214.62","257","60.0","21"
"06/24/12 08:04:35","128.268","40.2","213.38","287","60.0","20"
"06/24/12 08:09:36","128.271","30.6","214.01","180","60.03","20"
"06/24/12 08:14:36","128.2737","34.5","214.17","284","60.0","20"
"06/24/12 08:19:36","128.2769","41.1","214.59","267","60.03","20"
"06/24/12 08:24:36","128.2829","100.6","216.02","480","60.03","20"
"06/24/12 08:29:36","128.2895","50.5","214.56","271","60.0","21"
"06/24/12 08:34:36","128.2936","56.5","214.34","393","60.0","21"
"06/24/12 08:39:35","128.3","44.2","214.63","264","59.96","22"
"06/24/12 08:44:36","128.3042","50.9","214.24","216","60.0","22"
"06/24/12 08:49:36","128.3078","45.7","215.1","363","60.03","21"
"06/24/12 08:54:35","128.3121","72.5","215.14","361","60.0","21"
"06/24/12 08:59:35","128.3162","39.4","214.67","113","60.0","20"
"06/24/12 09:04:36","128.3198","55.7","214.79","191","60.03","20"
"06/24/12 09:09:35","128.3232","39.5","214.74","293","60.03","20"
"06/24/12 09:14:35","128.3292","159.4","217.09","733","60.0","21"
"06/24/12 09:19:35","128.3397","165.0","216.89","758","60.0","23"
"06/24/12 09:24:36","128.3497","185.9","217.18","843","60.0","24"
"06/24/12 09:29:36","128.3554","32.0","214.71","247","60.03","23"
"06/24/12 09:34:36","128.3644","155.6","217.53","716","60.03","24"
"06/24/12 09:39:36","128.3762","150.3","216.72","695","60.03","24"
"06/24/12 09:44:36","128.3884","163.6","217.18","750","60.0","25"
"06/24/12 09:49:36","128.398","64.3","214.65","345","60.0","25"
"06/24/12 09:54:34","128.4068","100.2","215.92","478","60.0","25"
"06/24/12 09:59:35","128.4152","195.9","217.91","886","60.0","25"
"06/24/12 10:04:35","128.4213","113.2","216.71","541","60.03","25"
"06/24/12 10:09:34","128.4322","183.8","217.99","831","60.03","26"
"06/24/12 10:14:35","128.4418","113.6","215.73","534","60.0","25"
"06/24/12 10:19:35","128.4464","111.7","216.03","530","60.0","25"
"06/24/12 10:24:36","128.4587","177.7","217.05","808","60.0","26"
"06/24/12 10:29:36","128.4723","171.0","217.0","780","60.03","27"
"06/24/12 10:34:35","128.4856","172.2","217.48","780","60.0","28"
"06/24/12 10:39:36","128.499","171.5","217.25","779","60.0","28"
"06/24/12 10:44:36","128.5124","171.6","217.5","783","60.03","29"
"06/24/12 10:49:36","128.5258","172.1","217.01","784","60.0","29"
"06/24/12 10:54:35","128.5391","173.1","217.77","789","60.03","30"
"06/24/12 10:59:35","128.5528","175.2","217.57","799","60.03","31"
"06/24/12 11:04:35","128.5664","177.7","216.78","808","60.0","31"
"06/24/12 11:09:35","128.5804","180.1","217.22","817","60.0","31"
"06/24/12 11:14:35","128.5944","180.9","217.23","825","59.96","31"
"06/24/12 11:19:35","128.6087","182.8","217.98","829","60.03","31"
"06/24/12 11:24:35","128.6229","183.2","218.17","832","60.0","31"
"06/24/12 11:29:36","128.6372","184.6","218.66","838","60.0","31"
"06/24/12 11:34:36","128.6515","184.0","218.06","832","60.0","32"
"06/24/12 11:39:35","128.6659","185.9","218.46","841","60.07","32"
"06/24/12 11:44:36","128.6805","184.9","218.53","836","60.03","32"
"06/24/12 11:49:36","128.695","188.6","218.68","851","60.03","32"
"06/24/12 11:54:35","128.7096","188.8","218.69","847","60.0","32"
"06/24/12 11:59:36","128.7244","189.1","218.76","849","60.03","32"
"06/24/12 12:04:36","128.739","187.3","218.96","844","60.0","32"
"06/24/12 12:09:36","128.7536","188.8","219.14","853","60.03","32"
"06/24/12 12:14:34","128.7683","190.6","219.23","854","60.0","32"
"06/24/12 12:19:35","128.7832","189.3","218.84","854","60.03","33"
"06/24/12 12:24:36","128.798","188.9","219.21","850","60.0","33"
"06/24/12 12:29:36","128.8127","189.0","218.72","852","60.0","33"
"06/24/12 12:34:36","128.8275","191.2","218.51","865","60.03","33"
"06/24/12 12:39:35","128.8425","190.5","218.61","854","60.0","33"
"06/24/12 12:44:36","128.8573","192.6","218.74","859","60.0","33"
"06/24/12 12:49:36","128.8724","191.2","218.77","858","60.0","33"
"06/24/12 12:54:36","128.8872","189.3","218.67","852","60.0","33"
"06/24/12 12:59:34","128.9018","188.2","218.52","851","60.03","34"
"06/24/12 13:04:35","128.9166","190.8","218.45","859","60.0","33"
"06/24/12 13:09:36","128.9316","192.1","218.49","867","60.0","33"
"06/24/12 13:14:36","128.9465","191.0","218.43","859","60.03","33"
"06/24/12 13:19:35","128.9613","188.6","217.89","849","60.0","33"
"06/24/12 13:24:36","128.9759","188.0","217.89","850","60.0","33"
"06/24/12 13:29:35","128.9905","185.7","218.47","842","60.03","33"
"06/24/12 13:34:36","129.005","188.1","218.7","848","60.03","33"
"06/24/12 13:39:35","129.0196","186.0","219.54","835","60.0","33"
"06/24/12 13:44:35","129.0339","182.1","218.12","826","60.0","33"
"06/24/12 13:49:36","129.0482","182.3","218.33","827","60.03","33"
"06/24/12 13:54:36","129.0623","180.1","218.91","816","60.0","33"
"06/24/12 13:59:36","129.0764","179.9","217.91","817","60.03","33"
"06/24/12 14:04:36","129.0904","179.5","218.81","809","60.0","33"
"06/24/12 14:09:35","129.1044","178.5","218.77","800","60.0","33"
"06/24/12 14:14:36","129.1181","176.2","218.63","799","60.07","33"
"06/24/12 14:19:36","129.1319","175.7","218.2","795","60.03","33"
"06/24/12 14:24:36","129.1455","174.6","219.19","789","60.0","33"
"06/24/12 14:29:35","129.1589","171.1","217.9","779","60.03","33"
"06/24/12 14:34:35","129.1721","169.6","217.99","770","60.0","32"
"06/24/12 14:39:36","129.1854","167.2","217.66","764","60.0","32"
"06/24/12 14:44:36","129.1983","165.9","218.01","756","60.03","32"
"06/24/12 14:49:36","129.2112","163.2","217.82","748","60.03","32"
"06/24/12 14:54:35","129.2237","161.4","218.6","732","60.0","32"
"06/24/12 14:59:35","129.2362","157.8","217.53","725","60.07","32"
"06/24/12 15:04:35","129.2485","157.6","217.62","723","60.03","32"
"06/24/12 15:09:35","129.2607","155.7","217.83","714","60.07","32"
"06/24/12 15:14:35","129.2727","152.6","218.23","703","60.03","32"
"06/24/12 15:19:36","129.2846","151.0","217.93","692","60.0","31"
"06/24/12 15:24:35","129.2962","147.5","217.78","679","60.0","31"
"06/24/12 15:29:35","129.3077","145.1","217.41","672","60.0","31"
"06/24/12 15:34:34","129.3188","142.4","217.51","653","60.03","31"
"06/24/12 15:39:35","129.3299","140.1","217.37","643","60.0","31"
"06/24/12 15:44:36","129.3406","136.5","216.8","631","60.0","31"
"06/24/12 15:49:36","129.3511","133.4","217.19","622","60.0","31"
"06/24/12 15:54:36","129.3615","132.8","217.2","614","60.0","30"
"06/24/12 15:59:35","129.3717","128.7","216.65","598","60.03","30"
"06/24/12 16:04:34","129.3816","125.0","216.42","587","60.0","30"
"06/24/12 16:09:36","129.3913","121.8","216.56","567","60.0","30"
"06/24/12 16:14:36","129.4006","118.2","216.75","555","60.03","30"
"06/24/12 16:19:35","129.4098","115.3","216.24","542","60.0","30"
"06/24/12 16:24:36","129.4186","111.9","216.31","531","60.07","29"
"06/24/12 16:29:35","129.4272","109.7","217.35","516","60.0","29"
"06/24/12 16:34:36","129.4357","105.4","217.09","502","60.0","28"
"06/24/12 16:39:35","129.4437","101.3","216.57","485","60.03","28"
"06/24/12 16:44:36","129.4515","97.7","216.68","470","60.03","28"
"06/24/12 16:49:35","129.459","94.1","216.08","449","60.03","28"
"06/24/12 16:54:36","129.4661","89.5","216.51","433","60.03","28"
"06/24/12 16:59:35","129.4729","85.1","216.46","415","60.0","28"
"06/24/12 17:04:35","129.4793","81.4","216.25","400","60.0","28"
"06/24/12 17:09:35","129.4855","77.7","216.26","381","60.0","27"
"06/24/12 17:14:36","129.4913","73.4","216.48","362","60.0","27"
"06/24/12 17:19:35","129.4969","68.6","216.42","346","60.03","27"
"06/24/12 17:24:35","129.502","64.2","215.45","327","60.03","27"
"06/24/12 17:29:36","129.5068","53.2","215.56","160","60.03","26"
"06/24/12 17:34:35","129.5107","47.8","215.58","354","60.03","26"
"06/24/12 17:39:36","129.5147","60.1","215.67","202","60.03","26"
"06/24/12 17:44:35","129.5186","53.9","214.84","280","60.0","26"
"06/24/12 17:49:36","129.5221","49.3","215.24","261","60.03","26"
"06/24/12 17:54:35","129.5252","33.2","215.56","317","60.03","25"
"06/24/12 17:59:35","129.5281","38.7","214.84","181","60.0","25"
"06/24/12 18:04:36","129.5306","34.6","214.54","101","60.03","25"
"06/24/12 18:09:36","129.5328","21.9","214.09","22","60.03","25"
"06/24/12 18:14:36","129.5347","14.4","214.27","205","60.03","24"
"06/24/12 18:19:35","129.5363","20.6","214.06","65","60.0","24"
"06/24/12 18:24:35","129.5377","11.8","214.52","19","60.03","24"
"06/24/12 18:29:37","129.5388","16.1","214.53","41","60.0","23"
"06/24/12 18:34:35","129.5396","12.4","214.25","5","60.0","23"
"06/24/12 18:39:35","129.5403","11.0","214.43","2","60.03","23"
"06/24/12 18:44:36","129.5409","0.0","214.19","0","60.03","23"
"06/24/12 18:49:35","129.5413","6.6","213.95","0","60.03","23"
"06/24/12 18:54:35","129.5416","13.9","214.12","6","60.07","22"
"06/24/12 18:59:35","129.5418","10.7","214.48","42","60.03","22"
"06/24/12 19:04:35","129.5421","0.0","214.19","0","60.0","22"
"06/24/12 19:19:35","129.5426","0.0","214.03","0","60.0","21"
"06/24/12 19:29:37","129.5429","0.0","214.19","0","60.0","22"
"06/24/12 19:34:37","129.5429","0.0","214.1","0","60.03","21"
"06/25/12 06:24:37","129.5432","0.0","212.14","0","60.0","15"
"06/25/12 06:29:38","129.5435","0.0","213.39","0","60.03","15"
"06/25/12 06:34:36","129.5438","10.8","214.5","46","60.0","16"
"06/25/12 06:39:35","129.5441","13.6","214.23","27","60.03","17"
"06/25/12 06:44:35","129.5445","0.0","213.9","0","60.07","17"
"06/25/12 06:49:36","129.5452","13.0","214.32","29","60.0","17"
"06/25/12 06:54:36","129.546","15.5","214.74","3","60.03","18"
"06/25/12 06:59:37","129.5471","19.5","214.69","207","59.96","18"
"06/25/12 07:04:35","129.5484","17.7","214.09","231","60.03","18"
"06/25/12 07:09:36","129.5499","23.8","213.37","49","60.0","18"
"06/25/12 07:14:36","129.5518","34.3","213.92","78","60.03","19"
"06/25/12 07:19:36","129.5539","33.9","215.22","242","60.03","19"
"06/25/12 07:24:37","129.5564","38.4","215.72","111","60.03","20"
"06/25/12 07:29:35","129.5591","36.3","215.54","314","60.03","20"
"06/25/12 07:34:36","129.5622","36.1","215.12","369","60.03","20"
"06/25/12 07:39:36","129.5657","42.6","215.04","402","60.03","21"
"06/25/12 07:44:35","129.5694","38.4","214.02","174","60.03","21"
"06/25/12 07:49:37","129.5733","59.4","214.85","340","60.03","22"
"06/25/12 07:54:35","129.5772","56.3","215.52","203","60.0","22"
"06/25/12 07:59:35","129.581","62.7","215.49","278","60.0","23"
"06/25/12 08:04:36","129.5855","69.1","215.79","347","60.0","23"
"06/25/12 08:09:36","129.591","73.5","215.67","362","60.0","23"
"06/25/12 08:14:35","129.5969","78.0","215.28","386","60.03","23"
"06/25/12 08:19:35","129.6031","82.6","215.3","405","60.0","23"
"06/25/12 08:24:36","129.6097","86.5","215.93","422","60.0","24"
"06/25/12 08:29:35","129.6165","91.3","215.93","441","60.0","24"
"06/25/12 08:34:35","129.6238","95.6","216.38","457","60.03","24"
"06/25/12 08:39:36","129.6314","99.2","215.96","477","60.0","24"
"06/25/12 08:44:35","129.6393","103.2","215.78","493","60.03","25"
"06/25/12 08:49:36","129.6474","106.8","216.75","508","60.03","25"
"06/25/12 08:54:36","129.656","110.4","216.43","522","60.0","26"
"06/25/12 08:59:35","129.6647","114.2","216.14","544","60.03","26"
"06/25/12 09:04:36","129.6738","118.2","216.05","558","60.0","26"
"06/25/12 09:09:35","129.6832","121.9","216.67","573","60.03","27"
"06/25/12 09:14:36","129.6928","125.2","217.71","584","60.0","27"
"06/25/12 09:19:36","129.7027","128.4","216.55","602","60.03","27"
"06/25/12 09:24:37","129.7129","131.1","216.78","612","60.03","28"
"06/25/12 09:29:36","129.7232","134.7","216.68","626","60.0","28"
"06/25/12 09:34:36","129.7338","137.6","216.81","636","60.0","28"
"06/25/12 09:39:36","129.7446","139.8","216.42","647","60.0","29"
"06/25/12 09:44:35","129.7556","142.5","216.39","662","60.03","30"
"06/25/12 09:49:36","129.7668","145.6","217.98","665","60.0","30"
"06/25/12 09:54:36","129.7782","148.0","217.32","682","60.0","30"
"06/25/12 09:59:36","129.7899","149.9","218.03","686","60.03","31"
"06/25/12 10:04:36","129.8017","151.6","218.51","694","60.03","32"
"06/25/12 10:09:36","129.8136","153.3","218.08","705","60.0","32"
"06/25/12 10:14:36","129.8256","155.3","218.7","710","60.03","33"
"06/25/12 10:19:36","129.8377","157.5","218.56","718","60.03","33"
"06/25/12 10:24:36","129.8502","160.5","218.35","734","60.0","33"
"06/25/12 10:29:35","129.8627","161.7","217.61","742","60.0","33"
"06/25/12 10:34:35","129.8754","164.6","218.52","749","60.03","33"
"06/25/12 10:39:36","129.8883","167.0","218.61","760","60.03","34"
"06/25/12 10:44:36","129.9014","166.2","218.51","756","60.0","35"
"06/25/12 10:49:36","129.9143","168.7","218.24","761","60.0","35"
"06/25/12 10:54:37","129.9276","169.6","218.5","772","60.03","36"
"06/25/12 10:59:35","129.9408","171.4","219.08","773","60.03","36"
"06/25/12 11:04:36","129.9541","172.0","218.31","783","60.03","37"
"06/25/12 11:09:36","129.9675","173.0","217.87","785","60.0","37"
"06/25/12 11:14:36","129.9811","174.8","218.65","790","60.0","37"
"06/25/12 11:19:36","129.9947","176.9","217.83","806","60.0","37"
"06/25/12 11:24:36","130.0086","178.6","217.81","803","60.0","38"
"06/25/12 11:29:37","130.0225","178.3","217.61","813","60.0","38"
"06/25/12 11:34:37","130.0364","178.1","218.49","802","60.0","38"
"06/25/12 11:39:35","130.0502","178.8","217.78","813","60.03","38"
"06/25/12 11:44:35","130.0641","178.9","218.08","808","60.0","39"
"06/25/12 11:49:37","130.0782","179.0","218.01","813","60.03","39"
"06/25/12 11:54:37","130.0923","181.9","218.28","827","60.03","38"
"06/25/12 11:59:35","130.1063","180.0","218.36","821","60.03","39"
"06/25/12 12:04:35","130.1205","182.8","218.64","825","60.0","38"
"06/25/12 12:09:36","130.1349","184.1","218.64","835","60.0","38"
"06/25/12 12:14:35","130.1492","183.6","217.58","832","60.0","38"
"06/25/12 12:19:36","130.1634","183.9","217.94","835","60.0","38"
"06/25/12 12:24:37","130.1779","184.6","218.36","830","60.0","38"
"06/25/12 12:29:36","130.1922","184.1","218.86","824","60.0","38"
"06/25/12 12:34:36","130.2065","183.8","218.32","830","60.03","38"
"06/25/12 12:39:36","130.2207","184.1","217.97","835","60.0","38"
"06/25/12 12:44:36","130.2352","185.4","217.64","839","59.96","38"
"06/25/12 12:49:36","130.2497","186.0","218.28","838","60.0","38"
"06/25/12 12:54:36","130.2642","185.5","218.53","834","60.03","37"
"06/25/12 12:59:36","130.2786","185.1","218.59","834","60.03","37"
"06/25/12 13:04:37","130.2932","185.8","218.23","833","60.0","37"
"06/25/12 13:09:35","130.3074","183.3","218.89","827","60.03","37"
"06/25/12 13:14:35","130.3217","181.7","217.88","826","60.03","37"
"06/25/12 13:19:36","130.3358","182.2","218.0","827","60.03","37"
"06/25/12 13:24:36","130.35","180.4","218.52","814","60.0","37"
"06/25/12 13:29:37","130.3641","179.9","219.16","811","60.0","37"
"06/25/12 13:34:36","130.378","179.1","219.03","811","60.0","37"
"06/25/12 13:39:36","130.3919","177.3","218.82","803","60.03","38"
"06/25/12 13:44:36","130.4058","178.6","219.15","802","60.0","37"
"06/25/12 13:49:37","130.4197","177.1","218.61","799","60.0","36"
"06/25/12 13:54:35","130.4334","175.1","218.76","791","60.03","37"
"06/25/12 13:59:37","130.4469","172.6","219.14","780","60.03","37"
"06/25/12 14:04:37","130.4603","170.7","218.9","772","60.0","38"
"06/25/12 14:09:35","130.4736","171.0","219.1","776","60.03","38"
"06/25/12 14:14:36","130.4869","168.9","219.71","761","60.0","38"
"06/25/12 14:19:36","130.5001","168.2","219.12","761","60.03","38"
"06/25/12 14:24:37","130.5131","166.3","219.24","752","60.03","38"
"06/25/12 14:29:36","130.5259","164.5","218.66","750","60.03","38"
"06/25/12 14:34:36","130.5387","164.0","218.23","744","60.0","37"
"06/25/12 14:39:36","130.5515","164.6","217.74","748","60.03","35"
"06/25/12 14:44:36","130.564","161.2","218.77","734","60.03","35"
"06/25/12 14:49:37","130.5764","159.6","218.27","729","60.0","35"
"06/25/12 14:54:36","130.5888","156.9","218.66","714","60.03","35"
"06/25/12 14:59:35","130.6009","155.5","218.63","709","60.03","34"
"06/25/12 15:04:36","130.613","154.3","218.25","705","59.96","33"
"06/25/12 15:09:35","130.6248","151.9","217.63","696","60.03","33"
"06/25/12 15:14:36","130.6366","150.1","217.1","693","60.0","32"
"06/25/12 15:19:37","130.6483","147.6","217.27","682","60.03","32"
"06/25/12 15:24:37","130.6596","143.7","217.73","663","60.03","32"
"06/25/12 15:29:36","130.6707","142.0","215.82","661","60.0","32"
"06/25/12 15:34:35","130.6816","139.7","217.09","646","60.03","32"
"06/25/12 15:39:36","130.6925","137.3","216.78","640","60.03","31"
"06/25/12 15:44:36","130.7031","135.3","216.37","630","60.0","31"
"06/25/12 15:49:35","130.7134","130.8","216.42","615","60.03","31"
"06/25/12 15:54:37","130.7236","128.4","216.83","594","60.0","31"
"06/25/12 15:59:37","130.7335","125.0","217.76","584","60.03","31"
"06/25/12 16:04:36","130.7431","122.0","217.68","569","60.03","31"
"06/25/12 16:09:37","130.7525","118.6","216.97","559","60.03","31"
"06/25/12 16:14:36","130.7616","115.4","216.97","544","60.0","31"
"06/25/12 16:19:36","130.7705","112.4","217.18","526","60.0","31"
"06/25/12 16:24:36","130.7791","109.0","216.31","519","60.03","30"
"06/25/12 16:29:35","130.7874","105.8","216.61","501","60.03","30"
"06/25/12 16:34:37","130.7955","102.0","216.89","486","60.03","30"
"06/25/12 16:39:35","130.8032","98.4","216.46","474","60.03","30"
"06/25/12 16:44:35","130.8108","95.3","216.74","459","60.03","30"
"06/25/12 16:49:36","130.818","91.2","216.58","439","60.0","30"
"06/25/12 16:54:36","130.825","87.2","216.53","423","60.03","30"
"06/25/12 16:59:36","130.8315","83.3","216.73","406","60.07","30"
"06/25/12 17:04:36","130.8379","79.4","216.36","392","60.03","29"
"06/25/12 17:09:36","130.8438","75.6","216.0","372","60.0","29"
"06/25/12 17:14:36","130.8496","71.5","215.48","355","60.03","29"
"06/25/12 17:19:36","130.8549","66.8","216.1","338","60.03","29"
"06/25/12 17:24:36","130.86","62.6","215.6","319","60.07","29"
"06/25/12 17:29:36","130.8645","51.5","214.84","91","60.0","29"
"06/25/12 17:34:36","130.8684","57.0","215.45","151","60.07","29"
"06/25/12 17:39:36","130.8722","40.1","214.98","356","60.03","29"
"06/25/12 17:44:36","130.8759","40.9","214.96","185","60.03","29"
"06/25/12 17:49:36","130.8793","39.6","214.08","202","60.03","28"
"06/25/12 17:54:36","130.8825","43.6","214.11","237","60.03","28"
"06/25/12 17:59:36","130.8852","38.8","213.96","179","60.0","27"
"06/25/12 18:04:36","130.8877","32.4","214.44","224","60.03","27"
"06/25/12 18:09:36","130.8898","24.2","213.98","280","60.03","27"
"06/25/12 18:14:36","130.8916","28.0","213.52","70","60.03","27"
"06/25/12 18:19:37","130.8931","11.1","213.62","14","60.03","27"
"06/25/12 18:24:37","130.8945","12.3","213.91","56","60.03","27"
"06/25/12 18:29:35","130.8956","14.2","214.09","29","60.03","26"
"06/25/12 18:34:36","130.8966","13.3","214.54","5","60.03","26"
"06/25/12 18:39:35","130.8973","14.7","214.68","1","60.0","26"
"06/25/12 18:44:37","130.8979","11.2","214.31","1","60.03","26"
"06/25/12 18:49:35","130.8983","0.0","214.01","0","60.03","26"
"06/25/12 18:54:36","130.8987","0.0","213.69","0","60.03","25"
"06/25/12 18:59:37","130.899","0.0","213.71","0","60.0","25"
"06/25/12 19:04:35","130.8993","10.4","214.05","112","60.03","25"
"06/25/12 19:09:36","130.8995","0.0","213.91","0","60.03","25"
"06/25/12 19:14:37","130.8997","0.0","213.93","0","60.0","25"
"06/25/12 19:29:35","130.9003","13.6","214.02","129","60.03","24"
"06/25/12 19:34:38","130.9005","0.0","214.06","0","60.03","24"
"06/25/12 19:59:37","130.9007","0.0","213.78","0","60.0","23"
"06/26/12 05:59:42","130.9007","0.0","213.78","0","60.0","16"
"06/26/12 06:24:38","130.901","0.0","213.94","162","60.07","18"
"06/26/12 06:29:36","130.9012","0.0","214.43","0","60.03","18"
"06/26/12 06:34:36","130.9016","0.0","214.58","0","60.03","18"
"06/26/12 06:39:36","130.9019","0.0","214.19","0","60.07","19"
"06/26/12 06:44:36","130.9024","12.1","214.92","0","60.07","19"
"06/26/12 06:49:35","130.903","11.4","214.66","98","60.0","19"
"06/26/12 06:54:36","130.9038","5.7","214.52","260","60.07","20"
"06/26/12 06:59:37","130.9048","12.4","214.84","35","60.03","20"
"06/26/12 07:04:36","130.906","14.2","214.1","16","60.0","20"
"06/26/12 07:09:37","130.9076","20.9","214.46","276","60.03","21"
"06/26/12 07:14:35","130.9094","17.8","214.68","30","60.03","21"
"06/26/12 07:19:37","130.9115","25.8","214.31","236","60.03","22"
"06/26/12 07:24:36","130.9139","30.3","214.47","172","60.0","22"
"06/26/12 07:29:36","130.9166","32.0","214.51","148","60.03","22"
"06/26/12 07:34:37","130.9197","39.5","214.59","116","60.0","23"
"06/26/12 07:39:36","130.923","46.6","211.23","336","60.03","23"
"06/26/12 07:44:36","130.9268","53.7","214.71","124","60.0","24"
"06/26/12 07:49:37","130.9306","40.5","214.7","355","60.0","24"
"06/26/12 07:54:37","130.9345","40.7","216.3","172","60.03","24"
"06/26/12 07:59:35","130.9389","64.9","217.56","326","60.0","25"
"06/26/12 08:04:35","130.9441","68.4","216.52","344","60.07","25"
"06/26/12 08:09:36","130.9496","72.9","216.36","365","60.03","25"
"06/26/12 08:14:37","130.9555","77.1","216.18","377","60.03","26"
"06/26/12 08:19:37","130.9617","81.4","216.78","396","60.0","26"
"06/26/12 08:24:36","130.9682","85.3","216.34","414","60.0","26"
"06/26/12 08:29:37","130.975","88.3","214.98","432","60.03","27"
"06/26/12 08:34:37","130.9821","92.7","215.14","450","60.03","27"
"06/26/12 08:39:37","130.9896","98.2","215.64","473","60.03","28"
"06/26/12 08:44:36","130.9973","101.3","215.58","487","60.0","28"
"06/26/12 08:49:37","131.0052","104.7","215.27","505","60.07","29"
"06/26/12 08:54:37","131.0136","109.7","214.01","527","60.03","29"
"06/26/12 08:59:37","131.0222","112.9","216.43","536","60.03","30"
"06/26/12 09:04:37","131.0312","116.7","217.1","548","60.03","30"
"06/26/12 09:09:37","131.0404","120.2","217.46","560","60.03","31"
"06/26/12 09:14:36","131.0498","123.7","216.59","576","60.03","31"
"06/26/12 09:19:37","131.0596","127.1","217.02","594","60.03","31"
"06/26/12 09:24:36","131.0685","130.3","215.94","613","60.03","31"
"06/26/12 09:29:36","131.0785","114.3","216.87","536","60.03","31"
"06/26/12 09:34:36","131.0888","135.0","216.44","627","60.0","32"
"06/26/12 09:39:36","131.0994","137.3","217.55","637","60.03","32"
"06/26/12 09:44:36","131.1101","141.2","217.56","652","60.07","32"
"06/26/12 09:49:36","131.1212","143.1","217.33","658","60.0","32"
"06/26/12 09:54:37","131.1325","144.3","217.33","666","60.07","33"
"06/26/12 09:59:35","131.1437","148.5","217.76","679","60.03","33"
"06/26/12 10:04:36","131.1553","148.9","217.17","686","60.0","33"
"06/26/12 10:09:36","131.167","152.0","217.93","694","60.03","33"
"06/26/12 10:14:37","131.1789","153.2","217.11","704","60.03","34"
"06/26/12 10:19:37","131.1909","154.8","216.3","713","60.03","35"
"06/26/12 10:24:36","131.2031","157.4","215.11","726","60.0","35"
"06/26/12 10:29:37","131.2154","158.6","217.54","725","60.0","35"
"06/26/12 10:34:36","131.2278","158.4","218.96","722","60.0","37"
"06/26/12 10:39:37","131.2402","160.0","218.01","728","60.0","38"
"06/26/12 10:44:36","131.2526","160.6","217.71","730","60.03","38"
"06/26/12 10:49:37","131.2653","162.6","218.15","742","60.07","38"
"06/26/12 10:54:37","131.278","163.0","218.52","740","60.0","39"
"06/26/12 10:59:36","131.2907","164.6","218.86","753","60.03","39"
"06/26/12 11:04:36","131.3037","166.3","217.6","761","59.96","39"
"06/26/12 11:09:36","131.3166","166.7","217.14","766","60.0","40"
"06/26/12 11:14:37","131.3296","167.0","218.59","760","60.0","41"
"06/26/12 11:19:37","131.3427","170.9","218.39","777","60.0","41"
"06/26/12 11:24:37","131.356","171.1","218.09","776","60.03","40"
"06/26/12 11:29:37","131.3695","172.2","216.39","790","60.03","41"
"06/26/12 11:34:36","131.3828","171.7","217.08","785","60.0","41"
"06/26/12 11:39:36","131.3963","173.3","218.0","786","60.03","41"
"06/26/12 11:44:37","131.4098","173.3","218.91","787","60.03","41"
"06/26/12 11:49:36","131.4232","172.4","218.62","784","60.03","41"
"06/26/12 11:54:37","131.4367","173.5","218.37","787","60.0","41"
"06/26/12 11:59:37","131.4503","176.0","218.19","794","60.03","41"
"06/26/12 12:04:37","131.4641","176.7","218.27","802","60.03","40"
"06/26/12 12:09:36","131.4778","177.8","218.49","808","60.03","39"
"06/26/12 12:14:37","131.4917","177.5","218.64","802","60.03","39"
"06/26/12 12:19:35","131.5055","178.2","217.99","814","60.07","39"
"06/26/12 12:24:36","131.5194","175.9","217.75","802","60.03","39"
"06/26/12 12:29:36","131.5331","177.4","218.21","806","60.07","39"
"06/26/12 12:34:36","131.5471","176.6","218.13","805","60.0","39"
"06/26/12 12:39:36","131.5606","172.0","218.66","781","60.03","40"
"06/26/12 12:44:37","131.5741","173.2","218.19","783","60.0","40"
"06/26/12 12:49:35","131.5876","174.3","217.73","795","60.0","41"
"06/26/12 12:54:36","131.6012","172.5","218.67","784","60.03","41"
"06/26/12 12:59:36","131.6147","173.4","218.85","787","60.07","41"
"06/26/12 13:04:36","131.6283","175.3","218.55","792","60.0","40"
"06/26/12 13:09:37","131.642","173.9","219.15","787","60.03","41"
"06/26/12 13:14:36","131.6555","173.1","218.77","782","60.0","41"
"06/26/12 13:19:36","131.669","173.2","217.74","784","60.07","41"
"06/26/12 13:24:36","131.6824","171.4","218.14","775","60.03","41"
"06/26/12 13:29:37","131.6957","171.6","219.08","771","60.03","41"
"06/26/12 13:34:37","131.709","168.3","219.2","765","60.0","42"
"06/26/12 13:39:37","131.7221","167.1","218.77","763","60.03","42"
"06/26/12 13:44:36","131.735","167.0","218.32","754","60.0","43"
"06/26/12 13:49:37","131.7481","164.5","219.08","748","60.0","43"
"06/26/12 13:54:37","131.7608","162.9","218.6","737","60.03","43"
"06/26/12 13:59:36","131.7735","163.1","218.05","747","60.0","42"
"06/26/12 14:04:36","131.7862","164.1","217.67","751","60.03","41"
"06/26/12 14:09:37","131.799","163.8","216.68","752","60.0","41"
"06/26/12 14:14:36","131.8116","161.6","216.34","738","60.0","41"
"06/26/12 14:19:37","131.8241","160.1","217.16","734","60.03","41"
"06/26/12 14:24:36","131.8365","158.2","217.3","729","60.03","41"
"06/26/12 14:29:36","131.8489","160.1","217.52","735","60.03","39"
"06/26/12 14:34:37","131.8614","159.5","217.41","731","60.03","38"
"06/26/12 14:39:36","131.8737","157.3","217.64","718","60.0","37"
"06/26/12 14:44:37","131.8859","155.4","217.91","710","60.0","36"
"06/26/12 14:49:37","131.8979","152.5","217.91","698","60.0","36"
"06/26/12 14:54:36","131.9097","149.4","217.49","689","60.0","36"
"06/26/12 14:59:37","131.9212","146.6","217.81","678","60.0","37"
"06/26/12 15:04:36","131.9326","145.3","218.16","669","60.0","37"
"06/26/12 15:09:37","131.9438","142.9","217.2","662","60.0","37"
"06/26/12 15:14:36","131.9548","140.6","217.76","649","60.0","37"
"06/26/12 15:19:36","131.9656","137.9","217.58","636","60.0","37"
"06/26/12 15:24:36","131.9763","135.5","217.34","633","60.03","37"
"06/26/12 15:29:36","131.9867","133.0","216.8","614","60.0","38"
"06/26/12 15:34:36","131.997","130.9","217.57","604","60.03","38"
"06/26/12 15:39:37","132.0071","127.3","216.69","592","60.03","38"
"06/26/12 15:44:36","132.0169","125.2","216.83","589","60.0","38"
"06/26/12 15:49:36","132.0266","123.2","215.71","579","60.03","38"
"06/26/12 15:54:37","132.0361","119.2","215.8","562","60.0","38"
"06/26/12 15:59:36","132.0452","116.6","215.93","547","60.03","38"
"06/26/12 16:04:36","132.0541","113.2","216.95","536","60.0","38"
"06/26/12 16:09:37","132.0628","110.1","216.55","520","60.03","38"
"06/26/12 16:14:37","132.0713","107.6","216.45","511","60.0","38"
"06/26/12 16:19:37","132.0796","104.4","215.1","497","60.0","38"
"06/26/12 16:24:37","132.0876","101.6","214.57","489","60.0","39"
"06/26/12 16:29:37","132.0954","98.1","215.22","473","60.0","38"
"06/26/12 16:34:37","132.103","94.5","214.69","460","60.03","39"
"06/26/12 16:39:36","132.1102","91.4","215.52","441","60.03","39"
"06/26/12 16:44:36","132.1172","89.1","215.26","431","60.0","38"
"06/26/12 16:49:37","132.1238","86.3","214.33","424","60.03","36"
"06/26/12 16:54:37","132.1305","84.0","215.67","410","60.03","35"
"06/26/12 16:59:36","132.1368","80.1","215.78","395","60.03","33"
"06/26/12 17:04:36","132.143","76.6","215.93","377","60.03","32"
"06/26/12 17:09:36","132.1484","64.3","216.53","326","60.0","32"
"06/26/12 17:14:37","132.1541","70.4","216.26","354","60.03","32"
"06/26/12 17:19:37","132.1594","65.9","215.51","335","60.03","31"
"06/26/12 17:24:36","132.1644","64.1","215.5","325","60.03","30"
"06/26/12 17:29:37","132.169","38.7","215.27","123","60.0","30"
"06/26/12 17:34:37","132.1709","18.6","213.77","165","60.03","29"
"06/26/12 17:39:36","132.1729","25.1","214.12","119","60.07","29"
"06/26/12 17:44:36","132.1751","26.6","214.9","225","60.03","28"
"06/26/12 17:49:36","132.1775","28.2","214.98","274","60.0","27"
"06/26/12 17:54:36","132.1801","28.7","214.63","280","60.0","27"
"06/26/12 17:59:37","132.1827","38.4","214.43","296","60.07","27"
"06/26/12 18:04:36","132.1853","35.9","213.42","206","60.03","27"
"06/26/12 18:09:37","132.1877","35.0","212.79","227","60.03","26"
"06/26/12 18:14:36","132.19","24.2","212.69","87","60.03","26"
"06/26/12 18:19:37","132.1919","21.9","213.24","27","60.0","26"
"06/26/12 18:32:52","132.1967","31.4","213.61","287","60.03","26"
"06/26/12 18:37:53","132.1985","26.6","213.89","256","60.03","26"
"06/26/12 18:42:53","132.2004","33.2","213.69","79","60.03","26"
"06/26/12 18:47:51","132.2022","33.2","213.73","29","60.07","26"
"06/26/12 18:52:51","132.2037","20.2","213.68","94","60.07","26"
"06/26/12 18:57:52","132.2046","8.2","213.72","226","60.03","26"
"06/26/12 19:02:52","132.2053","0.0","213.67","0","60.03","26"
"06/26/12 19:07:52","132.2058","15.3","214.07","9","60.03","25"
"06/26/12 19:12:52","132.2064","15.1","213.93","8","60.03","25"
"06/26/12 19:17:52","132.2069","7.1","214.05","0","60.0","25"
"06/26/12 19:22:52","132.2073","0.0","214.34","0","60.07","25"
"06/26/12 19:27:52","132.2077","11.4","213.93","1","60.03","25"
"06/26/12 19:32:51","132.2082","14.6","213.98","0","60.03","25"
"06/26/12 19:37:52","132.2087","0.0","213.2","0","60.03","25"
"06/26/12 19:42:52","132.2091","12.3","213.76","2","60.03","24"
"06/26/12 19:47:51","132.2093","0.0","213.0","0","60.03","24"
"06/27/12 05:52:58","132.2093","0.0","213.75","0","60.07","14"
"06/27/12 05:57:53","132.2093","0.0","214.34","0","60.07","15"
"06/27/12 06:02:53","132.2096","7.7","214.56","0","60.0","16"
"06/27/12 06:07:56","132.2099","0.0","214.27","0","60.0","17"
"06/27/12 06:12:53","132.2103","0.0","214.24","0","60.03","17"
"06/27/12 06:17:53","132.2106","0.0","214.47","0","60.03","17"
"06/27/12 06:22:53","132.211","6.5","214.38","152","60.0","18"
"06/27/12 06:27:52","132.2115","11.0","214.44","230","60.03","18"
"06/27/12 06:32:52","132.2123","6.7","214.78","251","60.0","18"
"06/27/12 06:37:52","132.2133","17.8","215.02","98","60.03","18"
"06/27/12 06:42:53","132.2146","12.3","214.47","90","60.03","19"
"06/27/12 06:47:52","132.2158","21.7","214.21","263","60.0","19"
"06/27/12 06:52:52","132.2173","15.3","214.94","56","60.03","20"
"06/27/12 06:57:53","132.2188","19.8","215.91","236","60.03","20"
