"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/27/12 07:02:52","132.2208","26.7","215.73","125","60.0","21"
"06/27/12 07:07:53","132.2232","22.8","213.81","22","60.07","22"
"06/27/12 07:12:53","132.2254","27.4","213.59","30","60.0","22"
"06/27/12 07:17:52","132.2271","10.4","212.8","136","60.03","23"
"06/27/12 07:22:52","132.2285","15.8","213.33","41","60.03","23"
"06/27/12 07:27:52","132.2301","19.0","211.05","16","60.0","23"
"06/27/12 07:32:52","132.2321","14.6","215.03","92","60.03","23"
"06/27/12 07:37:52","132.2338","22.0","215.01","34","60.0","24"
"06/27/12 07:42:53","132.2353","14.1","215.02","56","60.03","24"
"06/27/12 07:47:53","132.2366","28.8","213.26","243","60.03","24"
"06/27/12 07:52:54","132.2385","34.2","214.08","134","60.03","24"
"06/27/12 07:57:53","132.2409","63.5","214.5","372","60.03","24"
"06/27/12 08:02:52","132.2448","65.9","215.27","329","60.03","25"
"06/27/12 08:07:53","132.2477","30.7","214.47","162","60.03","25"
"06/27/12 08:12:52","132.2512","32.7","214.84","297","60.03","25"
"06/27/12 08:17:53","132.256","66.2","214.63","328","59.96","26"
"06/27/12 08:22:52","132.2628","46.1","215.14","345","60.0","27"
"06/27/12 08:27:53","132.266","32.6","213.99","224","60.07","27"
"06/27/12 08:32:52","132.2686","30.2","214.02","84","60.0","27"
"06/27/12 08:37:52","132.2714","48.7","214.12","100","60.03","27"
"06/27/12 08:42:53","132.2776","70.1","215.23","353","60.03","28"
"06/27/12 08:47:53","132.2817","36.1","214.49","89","60.03","28"
"06/27/12 08:52:53","132.2846","34.1","214.1","235","60.03","28"
"06/27/12 08:57:52","132.2868","38.4","214.05","259","60.0","28"
"06/27/12 09:02:53","132.2894","38.7","214.43","288","60.0","28"
"06/27/12 09:07:52","132.2921","30.7","214.3","79","60.0","28"
"06/27/12 09:12:54","132.2952","39.4","214.99","120","60.0","28"
"06/27/12 09:17:52","132.2988","64.8","214.58","120","60.0","28"
"06/27/12 09:22:53","132.3033","62.8","214.43","321","60.03","28"
"06/27/12 09:27:52","132.3083","64.3","215.15","326","60.0","28"
"06/27/12 09:32:53","132.3139","72.7","215.4","365","60.03","29"
"06/27/12 09:37:53","132.3195","66.1","215.18","331","60.0","29"
"06/27/12 09:42:53","132.3259","77.9","216.25","386","60.0","30"
"06/27/12 09:47:52","132.3352","135.1","217.6","626","59.96","31"
"06/27/12 09:52:52","132.3455","99.3","216.21","476","60.03","32"
"06/27/12 09:57:53","132.3541","95.2","215.78","457","60.03","32"
"06/27/12 10:02:53","132.361","79.2","215.04","387","60.03","33"
"06/27/12 10:07:53","132.3677","83.5","215.22","407","60.07","33"
"06/27/12 10:12:52","132.3745","97.8","214.71","471","60.0","34"
"06/27/12 10:17:53","132.3824","96.7","214.8","467","60.0","34"
"06/27/12 10:22:52","132.3895","85.2","214.2","420","60.03","34"
"06/27/12 10:27:53","132.3965","80.6","213.8","397","60.0","34"
"06/27/12 10:32:52","132.4042","101.7","214.53","489","60.0","34"
"06/27/12 10:37:53","132.4135","97.7","214.97","470","60.0","35"
"06/27/12 10:42:52","132.4236","99.7","215.15","479","60.03","35"
"06/27/12 10:47:53","132.4347","125.5","215.96","585","60.03","36"
"06/27/12 10:52:54","132.4433","107.7","216.08","516","60.07","36"
"06/27/12 10:57:52","132.4516","90.7","216.18","436","60.03","37"
"06/27/12 11:02:53","132.4601","113.8","216.2","543","60.03","37"
"06/27/12 11:07:53","132.4694","144.3","216.85","664","60.03","37"
"06/27/12 11:12:52","132.4825","182.7","218.03","830","60.03","39"
"06/27/12 11:17:53","132.495","182.2","218.37","823","60.0","40"
"06/27/12 11:22:53","132.5043","175.1","217.79","793","60.0","39"
"06/27/12 11:27:52","132.5161","129.2","216.76","600","60.03","40"
"06/27/12 11:32:53","132.5248","107.2","215.92","514","60.03","39"
"06/27/12 11:37:52","132.5356","182.9","218.2","827","60.0","40"
"06/27/12 11:42:54","132.5491","165.5","218.15","756","60.03","41"
"06/27/12 11:47:54","132.5619","165.3","217.36","756","60.03","41"
"06/27/12 11:52:53","132.5745","165.8","217.7","751","60.0","42"
"06/27/12 11:57:53","132.5873","165.5","216.87","762","60.07","42"
"06/27/12 12:02:52","132.6002","164.9","217.43","756","60.0","43"
"06/27/12 12:07:54","132.6131","166.5","217.59","755","60.0","43"
"06/27/12 12:12:53","132.6262","167.6","217.71","761","60.0","43"
"06/27/12 12:17:53","132.6391","163.1","217.22","741","60.0","43"
"06/27/12 12:22:53","132.6516","159.0","216.89","731","60.03","43"
"06/27/12 12:27:53","132.6633","160.4","216.9","733","60.0","43"
"06/27/12 12:32:52","132.6758","166.0","217.41","759","60.0","44"
"06/27/12 12:37:53","132.6889","169.8","218.33","770","60.0","44"
"06/27/12 12:42:54","132.6998","161.6","218.27","736","60.03","43"
"06/27/12 12:47:54","132.712","163.9","217.45","750","60.0","43"
"06/27/12 12:52:53","132.7246","151.5","216.96","697","60.03","43"
"06/27/12 12:57:53","132.7368","169.6","217.12","773","60.03","44"
"06/27/12 13:02:54","132.7496","166.2","217.64","756","60.03","44"
"06/27/12 13:07:52","132.7627","168.2","217.85","770","60.03","44"
"06/27/12 13:12:53","132.776","169.6","217.78","770","60.0","44"
"06/27/12 13:17:53","132.7892","169.1","217.85","761","60.0","44"
"06/27/12 13:22:53","132.8023","166.7","218.39","756","60.0","44"
"06/27/12 13:27:53","132.8153","165.8","217.91","759","60.03","43"
"06/27/12 13:32:53","132.8282","165.6","217.67","752","60.0","43"
"06/27/12 13:37:52","132.841","163.4","217.99","743","60.0","43"
"06/27/12 13:42:53","132.8537","161.6","217.44","741","60.0","43"
"06/27/12 13:47:53","132.8662","159.6","217.51","729","60.0","43"
"06/27/12 13:52:52","132.8787","161.4","218.17","735","60.03","43"
"06/27/12 13:57:52","132.8912","160.7","218.18","733","60.03","43"
"06/27/12 14:02:53","132.9037","158.0","218.0","723","60.03","43"
"06/27/12 14:07:53","132.916","157.3","218.11","722","60.0","43"
"06/27/12 14:12:53","132.9283","157.8","218.1","718","60.03","43"
"06/27/12 14:17:54","132.9404","154.4","217.67","709","60.0","43"
"06/27/12 14:22:52","132.9524","153.6","218.2","700","60.0","43"
"06/27/12 14:27:52","132.9642","151.7","218.03","698","60.03","43"
"06/27/12 14:32:53","132.9761","149.5","217.62","686","60.03","43"
"06/27/12 14:42:53","132.9992","147.2","217.52","679","60.0","43"
"06/27/12 14:47:54","133.0106","146.1","218.08","675","60.0","43"
"06/27/12 14:52:53","133.022","144.4","218.16","665","60.0","42"
"06/27/12 14:57:54","133.0332","143.9","217.01","662","60.03","42"
"06/27/12 15:02:52","133.0443","142.4","217.7","659","60.03","41"
"06/27/12 15:07:53","133.0551","143.1","217.96","659","60.0","41"
"06/27/12 15:12:52","133.064","146.1","217.79","672","60.0","40"
"06/27/12 15:17:54","133.0752","141.2","218.1","649","60.0","40"
"06/27/12 15:22:53","133.0852","132.1","217.24","614","60.03","40"
"06/27/12 15:27:53","133.0954","136.4","216.82","634","60.0","40"
"06/27/12 15:32:53","133.1058","128.8","216.66","605","60.03","41"
"06/27/12 15:37:53","133.1151","115.7","217.1","543","60.0","41"
"06/27/12 15:42:53","133.1227","109.8","216.7","519","60.0","40"
"06/27/12 15:47:52","133.132","123.6","216.45","579","60.0","41"
"06/27/12 15:52:52","133.1415","118.9","216.02","560","59.96","41"
"06/27/12 15:57:53","133.1504","113.4","215.93","537","60.0","40"
"06/27/12 16:02:54","133.1594","113.4","215.81","538","60.03","40"
"06/27/12 16:07:53","133.1681","110.3","216.81","520","60.0","40"
"06/27/12 16:12:53","133.1766","107.5","216.33","513","60.0","39"
"06/27/12 16:17:53","133.1848","103.3","215.99","493","60.03","39"
"06/27/12 16:22:53","133.1927","99.9","215.73","481","60.03","39"
"06/27/12 16:27:52","133.2004","97.7","215.83","467","60.03","39"
"06/27/12 16:32:54","133.2079","94.8","215.93","454","60.0","38"
"06/27/12 16:37:52","133.2151","90.6","215.87","437","60.03","38"
"06/27/12 16:42:52","133.222","87.0","215.6","422","60.0","38"
"06/27/12 16:47:53","133.2286","82.9","215.98","406","60.03","38"
"06/27/12 16:52:52","133.2349","78.9","215.39","388","60.0","38"
"06/27/12 16:57:52","133.2408","75.6","215.51","373","60.03","38"
"06/27/12 17:02:54","133.2466","71.5","215.21","356","60.03","38"
"06/27/12 17:07:53","133.252","68.5","215.86","343","60.0","38"
"06/27/12 17:12:53","133.2572","64.4","215.63","323","60.03","38"
"06/27/12 17:17:53","133.262","56.6","215.34","81","60.0","38"
"06/27/12 17:22:52","133.2658","56.1","216.21","195","60.0","38"
"06/27/12 17:27:53","133.2697","59.2","215.66","384","60.0","38"
"06/27/12 17:32:54","133.2737","49.4","214.99","393","60.03","37"
"06/27/12 17:37:52","133.2774","39.6","215.13","216","60.03","37"
"06/27/12 17:42:53","133.2809","49.1","214.84","371","60.03","37"
"06/27/12 17:47:53","133.284","42.6","215.1","204","60.03","36"
"06/27/12 17:52:52","133.287","32.0","215.01","297","60.03","36"
"06/27/12 17:57:53","133.2897","36.6","214.94","76","60.03","35"
"06/27/12 18:02:52","133.2923","36.5","214.11","194","60.03","35"
"06/27/12 18:07:53","133.2947","29.7","214.68","13","60.0","35"
"06/27/12 18:12:53","133.2968","14.5","215.01","306","60.0","34"
"06/27/12 18:17:53","133.2985","29.9","215.35","77","60.0","34"
"06/27/12 18:22:53","133.3001","26.0","214.45","103","60.0","34"
"06/27/12 18:27:52","133.3015","25.5","214.64","126","60.0","33"
"06/27/12 18:32:52","133.3029","24.5","214.88","156","60.03","33"
"06/27/12 18:37:52","133.3041","13.8","213.96","23","60.03","33"
"06/27/12 18:42:53","133.3052","14.8","214.29","2","60.03","33"
"06/27/12 18:47:53","133.306","12.4","214.05","24","60.03","32"
"06/27/12 18:52:52","133.3067","15.2","213.91","30","60.03","32"
"06/27/12 18:57:53","133.3074","8.0","213.98","122","60.03","32"
"06/27/12 19:02:53","133.308","0.0","214.71","241","60.0","32"
"06/27/12 19:07:52","133.3085","14.0","214.6","2","60.03","32"
"06/27/12 19:12:52","133.3089","11.0","214.8","23","60.03","32"
"06/27/12 19:17:53","133.3093","10.2","214.92","2","60.03","32"
"06/27/12 19:22:53","133.3096","0.0","214.75","0","60.03","31"
"06/27/12 19:27:52","133.3098","0.0","214.36","173","60.03","31"
"06/28/12 06:21:28","133.3109","0.0","213.58","0","60.07","23"
"06/28/12 06:26:29","133.3112","0.0","213.55","0","60.0","23"
"06/28/12 06:31:32","133.3115","0.0","213.57","0","60.03","23"
"06/28/12 06:36:27","133.3119","13.7","213.72","2","60.03","23"
"06/28/12 06:41:28","133.3125","7.3","213.87","0","60.03","23"
"06/28/12 06:46:27","133.3132","14.4","214.19","67","60.0","23"
"06/28/12 06:51:26","133.3143","15.1","214.26","5","60.03","23"
"06/28/12 06:56:26","133.316","21.7","214.42","214","60.03","23"
"06/28/12 07:01:27","133.3181","14.3","213.73","158","60.0","24"
"06/28/12 07:06:27","133.3193","22.3","212.83","163","60.0","24"
"06/28/12 07:11:27","133.3202","11.4","213.44","3","60.03","23"
"06/28/12 07:16:27","133.3212","12.9","214.22","44","60.0","23"
"06/28/12 07:21:28","133.3226","45.1","214.56","214","60.0","23"
"06/28/12 07:26:28","133.3258","29.5","214.52","110","60.0","23"
"06/28/12 07:31:27","133.3287","43.1","216.2","242","60.0","23"
"06/28/12 07:36:28","133.3309","10.9","215.2","252","60.03","24"
"06/28/12 07:41:28","133.3323","14.6","214.08","49","60.03","23"
"06/28/12 07:46:27","133.3338","31.7","214.45","241","60.03","23"
"06/28/12 07:51:27","133.3361","43.2","215.22","322","60.03","23"
"06/28/12 07:56:27","133.339","40.5","215.32","252","60.0","23"
"06/28/12 08:01:27","133.3416","33.5","215.28","235","60.03","23"
"06/28/12 08:06:28","133.3448","74.1","215.99","369","60.0","24"
"06/28/12 08:11:27","133.3485","27.5","214.7","29","60.0","24"
"06/28/12 08:16:27","133.3504","25.6","214.32","46","60.0","24"
"06/28/12 08:21:27","133.353","36.2","214.15","120","60.0","24"
"06/28/12 08:26:28","133.3571","33.6","214.12","252","60.0","24"
"06/28/12 08:31:27","133.3586","12.6","213.79","44","60.03","24"
"06/28/12 08:36:27","133.3601","21.4","213.18","191","60.03","24"
"06/28/12 08:41:26","133.3618","15.4","212.89","185","60.0","23"
"06/28/12 08:46:27","133.3636","17.0","211.63","32","60.03","23"
"06/28/12 08:51:26","133.3655","36.7","213.84","118","60.03","23"
"06/28/12 08:56:27","133.3675","34.0","213.89","180","60.07","23"
"06/28/12 09:01:27","133.3704","41.2","215.99","162","60.07","23"
"06/28/12 09:06:27","133.3733","45.5","215.94","151","60.0","24"
"06/28/12 09:11:27","133.3772","50.2","215.39","107","60.03","24"
"06/28/12 09:16:26","133.3824","127.5","217.61","594","60.03","25"
"06/28/12 09:21:27","133.389","125.1","217.41","584","60.03","25"
"06/28/12 09:26:27","133.3984","128.3","216.64","601","60.03","27"
"06/28/12 09:31:28","133.4083","133.3","216.69","620","60.0","28"
"06/28/12 09:36:27","133.4186","124.0","216.99","579","60.0","29"
"06/28/12 09:41:27","133.4284","136.7","216.16","639","60.03","29"
"06/28/12 09:46:28","133.439","137.2","216.64","639","60.0","30"
"06/28/12 09:51:28","133.4493","45.7","214.74","128","60.03","30"
"06/28/12 09:56:27","133.4572","41.6","214.48","405","60.03","30"
"06/28/12 10:01:26","133.4651","166.6","215.59","766","60.0","31"
"06/28/12 10:06:28","133.4741","72.6","214.03","364","60.03","31"
"06/28/12 10:11:28","133.4844","137.4","215.99","644","60.0","32"
"06/28/12 10:16:27","133.4919","98.8","216.36","472","60.03","31"
"06/28/12 10:21:26","133.5036","149.3","217.9","683","60.03","32"
"06/28/12 10:26:27","133.5113","51.1","214.74","341","60.0","32"
"06/28/12 10:31:27","133.5161","70.7","215.82","353","60.0","31"
"06/28/12 10:36:27","133.5218","67.9","215.33","344","60.0","31"
"06/28/12 10:41:26","133.5264","58.9","214.52","350","60.03","30"
"06/28/12 10:46:26","133.5333","113.5","215.79","539","60.03","30"
"06/28/12 10:51:26","133.5394","75.3","215.7","374","60.03","30"
"06/28/12 10:56:27","133.5465","79.4","215.44","392","60.03","31"
"06/28/12 11:01:28","133.5564","79.5","215.3","391","60.0","32"
"06/28/12 11:06:26","133.5635","80.1","215.48","391","60.0","32"
"06/28/12 11:11:26","133.5702","79.6","212.42","395","60.0","32"
"06/28/12 11:16:26","133.5759","72.7","214.28","367","60.0","32"
"06/28/12 11:21:26","133.5827","117.0","215.75","550","60.0","32"
"06/28/12 11:26:26","133.5917","105.1","215.58","503","60.0","32"
"06/28/12 11:31:27","133.5982","80.3","216.54","394","60.0","32"
"06/28/12 11:36:27","133.6045","82.3","216.77","400","60.0","32"
"06/28/12 11:41:28","133.6106","84.0","217.36","409","60.0","32"
"06/28/12 11:46:26","133.6174","79.8","215.45","393","60.03","32"
"06/28/12 11:51:26","133.6237","84.9","214.43","416","60.03","32"
"06/28/12 11:56:26","133.6311","83.3","215.83","406","60.03","31"
"06/28/12 12:01:27","133.6403","129.7","217.62","602","60.07","32"
"06/28/12 12:06:26","133.6497","108.9","215.57","519","60.0","32"
"06/28/12 12:11:26","133.6588","146.6","215.47","678","60.03","32"
"06/28/12 12:16:27","133.6685","95.9","214.64","465","60.0","32"
"06/28/12 12:21:28","133.6761","113.1","215.77","537","60.0","32"
"06/28/12 12:26:28","133.6851","125.4","215.57","590","60.0","32"
"06/28/12 12:31:28","133.6945","97.8","215.19","473","60.0","32"
"06/28/12 12:36:28","133.7028","110.5","215.9","521","60.03","32"
"06/28/12 12:41:29","133.7134","147.4","216.3","683","60.0","32"
"06/28/12 12:46:28","133.7243","133.3","216.6","619","60.0","33"
"06/28/12 12:51:28","133.7362","178.8","216.91","814","60.03","33"
"06/28/12 12:56:27","133.7498","131.7","215.8","613","60.03","35"
"06/28/12 13:01:26","133.7609","122.4","216.52","577","60.03","34"
"06/28/12 13:06:27","133.7717","105.9","216.4","504","60.0","35"
"06/28/12 13:11:26","133.7793","114.4","216.8","541","60.03","34"
"06/28/12 13:16:26","133.7896","163.5","217.74","747","60.03","35"
"06/28/12 13:21:27","133.8003","175.0","218.07","794","60.03","35"
"06/28/12 13:26:27","133.8139","185.4","217.56","840","60.0","35"
"06/28/12 13:31:28","133.8279","175.2","217.15","803","60.0","36"
"06/28/12 13:36:26","133.8414","172.2","212.07","801","60.03","36"
"06/28/12 13:41:26","133.8549","170.1","215.72","782","60.03","36"
"06/28/12 13:46:27","133.8682","169.9","217.56","771","60.0","37"
"06/28/12 13:51:27","133.8813","166.9","218.36","759","60.03","38"
"06/28/12 13:56:27","133.8944","167.4","218.16","763","60.03","37"
"06/28/12 14:01:28","133.9075","167.6","218.01","766","60.03","37"
"06/28/12 14:06:28","133.9206","167.1","217.28","763","60.0","36"
"06/28/12 14:11:27","133.9334","164.8","216.99","756","60.0","37"
"06/28/12 14:16:27","133.9462","161.3","216.97","738","60.0","37"
"06/28/12 14:21:27","133.9586","159.5","216.91","731","60.0","37"
"06/28/12 14:26:27","133.9709","157.2","217.35","716","60.03","37"
"06/28/12 14:31:27","133.983","154.1","217.41","707","60.03","37"
"06/28/12 14:36:27","133.995","154.5","217.12","710","60.0","37"
"06/28/12 14:41:28","134.007","154.2","217.47","707","60.0","37"
"06/28/12 14:46:28","134.019","153.8","217.53","709","60.03","37"
"06/28/12 14:51:26","134.031","153.3","218.4","701","60.0","37"
"06/28/12 14:56:27","134.0429","149.9","218.03","688","60.03","37"
"06/28/12 15:01:27","134.0546","146.6","217.85","674","60.0","37"
"06/28/12 15:06:27","134.066","145.0","217.68","668","60.0","37"
"06/28/12 15:11:27","134.0774","146.2","216.5","673","60.03","36"
"06/28/12 15:16:27","134.0887","143.4","216.66","667","60.0","37"
"06/28/12 15:21:27","134.0997","139.1","216.82","645","60.0","37"
"06/28/12 15:26:28","134.1105","138.7","216.46","640","60.03","37"
"06/28/12 15:31:26","134.1212","137.5","215.95","642","60.03","37"
"06/28/12 15:36:27","134.1319","135.6","215.55","629","60.0","37"
"06/28/12 15:41:27","134.1423","132.5","215.74","618","60.0","37"
"06/28/12 15:46:26","134.1525","129.5","216.69","606","60.0","36"
"06/28/12 15:51:27","134.1625","127.0","216.08","595","60.0","36"
"06/28/12 15:56:26","134.1723","125.2","215.62","590","60.0","35"
"06/28/12 16:01:27","134.182","122.0","215.73","568","60.0","35"
"06/28/12 16:06:26","134.1913","117.9","216.12","556","60.03","35"
"06/28/12 16:11:27","134.2003","114.6","215.75","544","60.0","35"
"06/28/12 16:16:26","134.2091","111.8","215.72","528","59.96","35"
"06/28/12 16:21:28","134.2178","108.9","215.34","520","60.0","35"
"06/28/12 16:26:27","134.2261","106.0","215.67","505","60.03","34"
"06/28/12 16:31:28","134.2342","101.9","215.74","488","60.0","34"
"06/28/12 16:36:27","134.242","98.7","216.01","472","60.0","34"
"06/28/12 16:41:27","134.2496","94.8","215.8","458","60.03","34"
"06/28/12 16:46:28","134.2568","91.2","215.66","442","60.0","34"
"06/28/12 16:51:28","134.2638","87.1","215.99","427","60.0","34"
"06/28/12 16:56:27","134.2704","83.7","215.96","408","60.03","33"
"06/28/12 17:01:27","134.2768","80.1","216.1","394","60.0","33"
"06/28/12 17:06:28","134.2829","74.9","216.02","375","60.03","33"
"06/28/12 17:11:28","134.2886","72.0","215.81","360","60.03","33"
"06/28/12 17:16:27","134.294","68.1","215.76","339","60.0","33"
"06/28/12 17:21:27","134.2991","64.4","215.31","328","60.0","33"
"06/28/12 17:26:27","134.3038","41.4","215.53","182","60.03","32"
"06/28/12 17:31:28","134.3076","49.1","215.91","350","60.03","32"
"06/28/12 17:36:27","134.3115","53.2","215.34","381","60.0","32"
"06/28/12 17:41:28","134.3153","56.1","214.73","95","60.03","32"
"06/28/12 17:46:26","134.3188","50.8","214.42","321","60.03","32"
"06/28/12 17:51:26","134.3221","44.6","214.41","250","60.03","32"
"06/28/12 17:56:26","134.3251","40.8","213.92","254","60.0","31"
"06/28/12 18:01:28","134.3277","36.4","214.03","77","60.0","31"
"06/28/12 18:06:26","134.3301","32.5","213.91","77","60.03","31"
"06/28/12 18:11:27","134.332","28.5","214.14","166","60.03","31"
"06/28/12 18:16:27","134.3338","18.6","214.23","23","60.03","31"
"06/28/12 18:21:28","134.3353","13.3","214.62","194","60.03","31"
"06/28/12 18:26:28","134.3366","11.5","214.56","21","60.03","31"
"06/28/12 18:31:28","134.3377","15.1","214.8","31","60.03","30"
"06/28/12 18:36:27","134.3385","14.0","215.04","5","60.03","30"
"06/28/12 18:41:28","134.3391","15.3","213.73","255","60.03","30"
"06/28/12 18:46:28","134.3396","1.1","213.65","195","60.03","30"
"06/28/12 18:51:26","134.3399","0.0","213.5","89","60.03","30"
"06/28/12 18:56:26","134.3402","0.0","213.93","0","60.03","30"
"06/28/12 19:01:27","134.3404","0.0","214.14","0","60.0","30"
"06/29/12 06:26:28","134.3415","14.1","213.54","7","60.03","22"
"06/29/12 06:31:30","134.3417","13.5","213.13","1","60.0","22"
"06/29/12 06:36:27","134.342","10.6","213.17","0","60.03","22"
"06/29/12 06:41:27","134.3423","12.4","213.06","6","60.03","22"
"06/29/12 06:46:28","134.3427","16.6","202.09","10","60.03","23"
"06/29/12 06:51:27","134.3433","11.0","213.41","6","60.03","23"
"06/29/12 06:56:28","134.3441","13.1","213.63","1","60.0","23"
"06/29/12 07:01:28","134.3451","21.7","213.22","246","60.03","23"
"06/29/12 07:06:27","134.3464","10.5","213.34","301","60.03","24"
"06/29/12 07:11:27","134.3479","28.8","213.16","267","60.0","24"
"06/29/12 07:16:28","134.3497","36.1","213.16","196","60.0","24"
"06/29/12 07:21:27","134.3519","33.2","214.36","217","60.0","24"
"06/29/12 07:26:27","134.3543","38.6","214.04","282","60.0","25"
"06/29/12 07:31:27","134.3571","44.1","213.83","84","60.0","25"
"06/29/12 07:36:28","134.3603","44.1","213.55","227","60.03","25"
"06/29/12 07:41:27","134.3638","52.3","214.04","425","60.03","25"
"06/29/12 07:46:27","134.3677","44.2","213.93","233","60.03","26"
"06/29/12 07:51:28","134.3716","44.4","212.87","437","60.03","26"
"06/29/12 07:56:27","134.3756","49.4","214.77","350","60.03","26"
"06/29/12 08:01:27","134.3795","49.6","214.56","359","60.03","26"
"06/29/12 08:06:27","134.3836","70.6","215.13","351","60.03","26"
"06/29/12 08:11:28","134.3892","74.9","214.55","368","60.03","26"
"06/29/12 08:16:27","134.3952","79.6","214.31","394","60.0","27"
"06/29/12 08:21:28","134.4017","85.2","214.69","417","60.0","27"
"06/29/12 08:26:27","134.4085","89.8","214.56","439","60.03","28"
"06/29/12 08:31:28","134.4085","94.8","215.0","457","60.0","28"
"06/29/12 08:36:27","134.4161","99.1","215.01","475","60.03","28"
"06/29/12 08:41:28","134.4239","102.7","214.93","490","60.0","29"
"06/29/12 08:46:28","134.4321","105.8","219.43","496","60.03","30"
"06/29/12 08:51:27","134.4404","108.9","216.22","519","60.03","30"
"06/29/12 08:56:27","134.4492","115.3","216.63","542","60.03","29"
"06/29/12 09:01:27","134.4582","117.3","213.58","558","60.0","29"
"06/29/12 09:06:30","134.4676","121.5","216.16","570","60.03","30"
"06/29/12 09:11:28","134.477","115.2","216.11","545","60.0","30"
"06/29/12 09:16:28","134.4861","130.7","216.74","610","60.03","30"
"06/29/12 09:21:27","134.4963","132.8","216.94","621","60.03","31"
"06/29/12 09:26:29","134.5068","135.5","216.34","630","60.0","31"
"06/29/12 09:31:27","134.5174","139.2","217.41","643","60.03","32"
"06/29/12 09:36:27","134.5285","144.5","216.65","667","59.96","32"
"06/29/12 09:41:28","134.5399","149.2","216.58","689","60.0","32"
"06/29/12 09:46:27","134.5515","153.9","216.67","709","60.03","32"
"06/29/12 09:51:27","134.5621","105.8","216.87","502","60.0","32"
"06/29/12 09:56:27","134.5732","152.8","216.96","701","60.03","32"
"06/29/12 10:01:28","134.5852","152.7","217.33","704","60.03","32"
"06/29/12 10:06:28","134.5972","153.9","216.74","711","60.03","32"
"06/29/12 10:11:28","134.6092","156.5","217.08","718","60.0","32"
"06/29/12 10:16:28","134.6215","158.2","217.59","728","60.07","32"
"06/29/12 10:21:27","134.6337","159.1","217.57","729","60.0","33"
"06/29/12 10:26:27","134.6462","160.8","217.92","735","60.03","33"
"06/29/12 10:31:28","134.6589","163.8","217.3","749","60.03","33"
"06/29/12 10:36:27","134.6717","164.6","215.95","759","60.03","34"
"06/29/12 10:41:27","134.6846","167.1","215.98","768","60.03","34"
"06/29/12 10:46:27","134.6976","167.8","216.46","766","60.03","34"
"06/29/12 10:51:27","134.7107","168.7","217.09","768","60.03","34"
"06/29/12 10:56:28","134.724","169.8","216.38","776","60.0","35"
"06/29/12 11:01:27","134.7372","170.5","217.01","778","60.07","35"
"06/29/12 11:06:28","134.7506","172.5","217.86","782","60.0","35"
"06/29/12 11:11:29","134.7641","173.5","217.69","791","60.07","35"
"06/29/12 11:16:29","134.7777","174.5","217.16","795","60.0","35"
"06/29/12 11:21:28","134.7912","175.7","217.25","796","60.0","36"
"06/29/12 11:26:27","134.805","176.9","217.62","800","60.0","36"
"06/29/12 11:31:28","134.8188","177.1","217.02","806","60.0","36"
"06/29/12 11:36:27","134.8326","179.1","217.41","811","60.0","37"
"06/29/12 11:41:28","134.8467","179.8","217.58","815","60.03","37"
"06/29/12 11:46:27","134.8607","180.0","217.39","817","60.03","37"
"06/29/12 11:51:27","134.8747","179.3","215.82","823","60.03","37"
"06/29/12 11:56:27","134.8887","180.9","216.82","825","60.03","37"
"06/29/12 12:01:28","134.9029","182.3","216.24","830","60.03","37"
"06/29/12 12:06:28","134.9171","182.1","216.59","828","60.03","37"
"06/29/12 12:11:28","134.9314","184.7","216.71","842","60.03","36"
"06/29/12 12:16:28","134.9457","184.1","216.69","839","60.0","37"
"06/29/12 12:21:28","134.96","184.5","219.48","831","60.0","36"
"06/29/12 12:26:27","134.9744","183.8","218.4","828","60.03","37"
"06/29/12 12:31:27","134.9887","183.5","218.37","830","60.0","37"
"06/29/12 12:36:28","135.0031","183.0","218.8","823","60.0","38"
"06/29/12 12:41:27","135.0172","182.0","217.89","827","60.0","38"
"06/29/12 12:46:28","135.0315","182.3","218.29","825","60.0","38"
"06/29/12 12:51:29","135.0457","181.7","218.25","819","60.03","38"
"06/29/12 12:56:27","135.0598","181.5","218.65","822","60.03","39"
"06/29/12 13:01:28","135.074","182.2","218.33","825","60.03","38"
"06/29/12 13:06:28","135.0882","181.2","217.42","824","60.03","39"
"06/29/12 13:11:27","135.1023","181.2","216.44","822","60.03","38"
"06/29/12 13:16:28","135.1165","180.8","216.26","831","60.03","38"
"06/29/12 13:21:27","135.1304","178.9","216.78","814","60.0","39"
"06/29/12 13:26:28","135.1445","179.6","217.66","816","60.03","38"
"06/29/12 13:31:28","135.1584","178.3","217.24","811","60.0","38"
"06/29/12 13:36:28","135.1723","177.7","217.89","808","60.0","38"
"06/29/12 13:41:27","135.186","177.5","218.02","805","60.0","38"
"06/29/12 13:46:27","135.1998","176.0","219.4","795","60.03","38"
"06/29/12 13:51:28","135.2135","174.1","218.61","789","60.03","38"
"06/29/12 13:56:27","135.227","174.1","218.56","789","60.03","38"
"06/29/12 14:01:27","135.2406","173.7","218.37","788","60.03","38"
"06/29/12 14:06:27","135.2541","174.9","218.7","789","60.0","38"
"06/29/12 14:11:28","135.2678","161.8","216.74","742","60.0","38"
"06/29/12 14:16:27","135.2779","111.4","215.91","527","60.0","37"
"06/29/12 14:21:27","135.2865","71.3","214.3","360","60.03","36"
"06/29/12 14:26:28","135.2952","159.3","216.34","731","60.03","36"
"06/29/12 14:31:27","135.3085","146.8","216.96","680","60.03","37"
"06/29/12 14:36:29","135.3182","188.8","217.74","855","60.0","36"
"06/29/12 14:41:28","135.332","168.5","218.88","762","60.0","37"
"06/29/12 14:46:29","135.3445","160.6","218.16","729","60.0","37"
"06/29/12 14:51:28","135.3565","155.4","218.17","710","60.03","37"
"06/29/12 14:56:27","135.3685","152.8","216.03","707","60.03","37"
"06/29/12 15:01:28","135.3803","151.2","216.37","696","60.0","37"
"06/29/12 15:06:27","135.392","149.5","216.04","693","60.03","37"
"06/29/12 15:11:27","135.4035","146.6","215.58","679","60.0","37"
"06/29/12 15:16:28","135.4149","145.2","215.82","675","60.0","36"
"06/29/12 15:21:27","135.426","141.9","220.23","649","60.0","37"
"06/29/12 15:26:28","135.4371","139.5","217.49","645","60.03","37"
"06/29/12 15:31:28","135.4478","137.0","216.55","632","60.03","37"
"06/29/12 15:36:28","135.4585","134.4","216.32","626","60.03","36"
"06/29/12 15:41:27","135.4687","132.0","216.3","614","60.0","36"
"06/29/12 15:46:28","135.4789","129.3","216.33","601","60.0","36"
"06/29/12 15:51:27","135.4888","125.7","216.49","591","60.03","36"
"06/29/12 15:56:29","135.4986","123.2","214.28","587","60.03","36"
"06/29/12 16:01:29","135.508","119.9","216.27","566","60.03","36"
"06/29/12 16:06:27","135.5172","117.2","216.02","548","60.03","36"
"06/29/12 16:11:28","135.5262","113.4","216.13","536","60.0","36"
"06/29/12 16:16:27","135.5349","110.8","216.84","523","60.0","36"
"06/29/12 16:21:27","135.5434","107.4","217.23","509","60.03","35"
"06/29/12 16:26:28","135.5517","104.2","215.68","494","60.0","35"
"06/29/12 16:31:28","135.5597","100.9","215.73","485","60.0","35"
"06/29/12 16:36:28","135.5674","97.4","214.85","469","60.0","35"
"06/29/12 16:41:29","135.5748","93.7","215.09","454","60.03","35"
"06/29/12 16:46:27","135.582","89.7","214.65","436","60.03","35"
"06/29/12 16:51:28","135.5888","86.2","215.17","422","60.03","34"
"06/29/12 16:56:28","135.5954","82.9","214.96","406","60.0","34"
"06/29/12 17:01:28","135.6017","79.1","215.03","391","60.03","34"
"06/29/12 17:06:27","135.6077","75.3","214.72","373","60.0","34"
"06/29/12 17:11:28","135.6135","71.2","214.68","358","60.03","34"
"06/29/12 17:16:27","135.6188","67.3","214.41","342","60.03","33"
"06/29/12 17:21:27","135.6239","63.5","214.41","325","60.0","33"
"06/29/12 17:26:27","135.6285","45.6","214.7","198","60.0","33"
"06/29/12 17:31:29","135.6323","53.9","214.78","356","60.03","33"
"06/29/12 17:36:28","135.6363","44.6","214.56","382","60.03","32"
"06/29/12 17:41:27","135.64","41.3","214.97","380","60.03","32"
"06/29/12 17:46:28","135.6436","37.5","214.54","288","60.07","32"
"06/29/12 17:51:28","135.6469","44.1","214.64","105","60.03","32"
"06/29/12 17:56:27","135.6499","31.3","215.54","110","60.03","32"
"06/29/12 18:01:27","135.6525","37.4","214.56","283","60.03","32"
"06/29/12 18:06:28","135.6549","33.2","214.29","219","60.0","32"
"06/29/12 18:11:29","135.657","26.1","213.51","318","60.0","32"
"06/29/12 18:16:28","135.6589","19.8","213.63","106","60.03","32"
"06/29/12 18:21:28","135.6605","13.2","213.8","13","60.03","32"
"06/29/12 18:26:27","135.6619","23.3","212.9","260","60.03","32"
"06/29/12 18:31:29","135.6629","15.0","212.73","94","60.03","31"
"06/29/12 18:36:28","135.6639","12.4","213.07","3","60.03","31"
"06/29/12 18:41:28","135.6646","12.5","212.42","65","60.03","31"
"06/29/12 18:46:27","135.6652","10.7","212.76","95","60.03","31"
"06/29/12 18:51:27","135.6656","14.5","212.17","233","60.03","31"
"06/29/12 18:56:28","135.666","12.7","212.67","7","60.03","31"
"06/29/12 19:01:28","135.6663","0.0","213.11","0","60.03","30"
"06/29/12 19:11:29","135.6668","0.0","212.66","0","60.03","30"
"06/30/12 06:26:41","135.6679","0.0","213.95","144","60.03","20"
"06/30/12 06:31:43","135.6681","10.9","214.21","19","60.03","20"
"06/30/12 06:36:42","135.6685","0.0","214.45","0","60.03","20"
"06/30/12 06:41:42","135.6688","0.0","214.23","0","60.0","21"
"06/30/12 06:46:41","135.6693","1.9","214.52","0","60.03","21"
"06/30/12 06:51:41","135.6699","11.3","214.56","73","60.03","21"
"06/30/12 06:56:42","135.6708","15.5","214.44","1","60.03","22"
"06/30/12 07:01:45","135.6718","14.7","214.25","27","60.0","22"
"06/30/12 07:06:44","135.6731","11.2","214.39","12","60.03","22"
"06/30/12 07:11:43","135.6746","29.3","214.1","181","60.0","23"
"06/30/12 07:16:44","135.6764","22.2","214.72","246","60.03","23"
"06/30/12 07:21:49","135.6785","33.4","214.3","121","60.03","23"
"06/30/12 07:26:47","135.6809","30.3","214.42","255","60.03","23"
"06/30/12 07:31:48","135.6836","32.3","214.38","137","60.0","24"
"06/30/12 07:36:49","135.6867","36.8","214.73","183","60.0","24"
"06/30/12 07:41:48","135.6901","40.6","215.12","110","60.0","25"
"06/30/12 07:46:48","135.6937","57.2","214.55","103","60.03","25"
"06/30/12 07:51:48","135.6976","39.1","214.18","386","60.0","25"
"06/30/12 07:56:48","135.7015","48.8","214.91","387","60.03","26"
"06/30/12 08:01:49","135.7054","48.2","215.39","74","60.0","26"
"06/30/12 08:06:48","135.7092","39.4","215.6","81","60.03","26"
"06/30/12 08:11:50","135.7146","71.1","215.37","359","60.03","26"
"06/30/12 08:16:56","135.7204","75.6","215.75","374","60.03","27"
"06/30/12 08:21:49","135.7263","79.2","215.46","391","60.0","27"
"06/30/12 08:26:51","135.7326","83.0","215.25","410","60.0","28"
"06/30/12 08:31:51","135.7392","87.4","214.72","422","60.03","28"
"06/30/12 08:36:50","135.7461","91.5","215.58","441","60.0","28"
"06/30/12 08:41:50","135.7534","95.3","216.22","460","60.0","29"
"06/30/12 08:46:49","135.7609","99.0","215.95","474","60.0","29"
"06/30/12 08:51:49","135.7687","102.5","215.62","493","60.03","30"
"06/30/12 08:56:49","135.7769","106.5","216.2","507","60.0","30"
"06/30/12 09:01:49","135.7853","109.5","216.19","521","60.0","30"
"06/30/12 09:06:49","135.7938","112.9","215.94","536","60.0","31"
"06/30/12 09:11:51","135.8028","116.9","215.91","551","60.0","31"
"06/30/12 09:16:50","135.812","120.4","215.74","566","60.0","31"
"06/30/12 09:21:52","135.8215","123.2","216.87","574","60.03","32"
"06/30/12 09:26:50","135.8312","126.4","216.83","592","60.0","32"
"06/30/12 09:31:53","135.8413","129.7","217.17","603","60.0","32"
"06/30/12 09:36:51","135.8514","131.8","217.1","612","60.03","32"
"06/30/12 09:41:59","135.862","134.5","216.86","629","60.0","32"
"06/30/12 09:46:59","135.8726","137.5","217.53","631","60.03","33"
"06/30/12 09:52:00","135.8835","139.3","217.43","642","60.03","33"
"06/30/12 09:57:00","135.8944","142.1","217.24","663","60.03","33"
"06/30/12 10:02:01","135.9056","144.4","218.0","664","60.03","34"
"06/30/12 10:07:00","135.9169","147.2","217.39","676","60.0","34"
"06/30/12 10:12:00","135.9284","148.5","217.52","683","60.03","34"
"06/30/12 10:17:00","135.94","150.9","218.3","689","60.03","35"
"06/30/12 10:22:00","135.9518","152.4","218.36","695","60.03","35"
"06/30/12 10:27:00","135.9637","153.8","217.36","707","60.03","36"
"06/30/12 10:31:59","135.9757","155.4","217.63","715","60.03","37"
"06/30/12 10:37:01","135.9881","159.0","217.78","724","60.03","36"
"06/30/12 10:42:00","136.0005","160.4","218.19","734","60.03","36"
"06/30/12 10:47:00","136.013","161.6","217.94","739","60.0","36"
"06/30/12 10:52:01","136.0258","163.6","217.85","746","60.03","36"
"06/30/12 10:57:00","136.0385","164.7","218.25","755","60.03","37"
"06/30/12 11:02:00","136.0514","166.4","218.69","756","60.03","37"
"06/30/12 11:07:00","136.0645","168.6","217.71","766","60.03","36"
"06/30/12 11:12:01","136.0777","167.9","217.52","767","60.0","37"
"06/30/12 11:16:59","136.0908","168.9","218.4","769","60.0","38"
"06/30/12 11:22:00","136.1041","169.3","218.24","773","60.0","38"
"06/30/12 11:27:00","136.1173","171.8","218.41","779","60.03","38"
"06/30/12 11:31:59","136.1307","172.3","217.87","786","60.0","38"
"06/30/12 11:37:00","136.1442","174.4","218.25","794","60.03","38"
"06/30/12 11:41:59","136.1579","176.5","218.18","801","60.03","37"
"06/30/12 11:47:01","136.1716","175.3","217.87","796","60.03","38"
"06/30/12 11:52:00","136.1852","174.9","217.82","792","60.03","38"
"06/30/12 11:57:00","136.1988","175.8","217.69","799","60.03","38"
"06/30/12 12:02:00","136.2126","176.9","217.16","805","60.03","38"
"06/30/12 12:07:00","136.2263","176.5","217.34","805","60.03","39"
"06/30/12 12:12:00","136.2402","177.4","217.79","806","60.0","39"
"06/30/12 12:17:01","136.2541","178.4","217.65","806","60.03","39"
"06/30/12 12:22:00","136.268","180.3","218.14","817","60.0","38"
"06/30/12 12:27:00","136.2821","180.2","217.79","822","60.03","38"
"06/30/12 12:32:01","136.2961","180.4","218.06","816","60.03","38"
"06/30/12 12:37:00","136.3102","182.1","218.05","826","60.0","38"
"06/30/12 12:42:01","136.3244","180.6","218.31","814","60.03","38"
"06/30/12 12:46:59","136.3385","183.1","218.15","829","60.03","38"
"06/30/12 12:51:59","136.3524","184.3","218.19","829","60.0","38"
"06/30/12 12:57:00","136.3667","181.5","218.96","823","60.03","38"
"06/30/12 13:02:00","136.3808","176.8","218.28","800","60.0","38"
"06/30/12 13:07:00","136.3931","184.0","218.18","834","60.0","38"
"06/30/12 13:12:00","136.407","176.9","219.28","802","60.0","39"
"06/30/12 13:16:59","136.4209","179.2","218.88","803","60.0","39"
"06/30/12 13:22:00","136.4348","177.3","218.49","809","60.03","39"
"06/30/12 13:27:00","136.4486","175.8","218.29","798","60.0","39"
"06/30/12 13:32:01","136.4624","178.0","218.53","802","60.0","39"
"06/30/12 13:37:00","136.4754","176.8","218.43","800","60.03","39"
"06/30/12 13:42:01","136.4891","166.8","218.06","759","60.0","40"
"06/30/12 13:47:01","136.5025","172.5","218.07","784","60.0","39"
"06/30/12 13:52:00","136.5159","171.8","217.73","784","60.0","39"
"06/30/12 13:56:59","136.5292","170.1","217.74","774","60.03","40"
"06/30/12 14:02:00","136.5424","169.0","217.95","773","60.03","39"
"06/30/12 14:07:01","136.5557","169.7","217.72","774","60.03","39"
"06/30/12 14:12:00","136.5688","168.5","218.25","768","60.03","38"
"06/30/12 14:17:00","136.5801","142.2","217.0","660","60.03","38"
"06/30/12 14:22:01","136.5927","166.9","218.09","759","60.0","37"
"06/30/12 14:27:00","136.6055","164.1","217.76","746","60.03","37"
"06/30/12 14:32:00","136.6183","162.1","217.44","740","60.0","37"
"06/30/12 14:37:00","136.6307","159.3","217.3","733","60.03","37"
"06/30/12 14:41:59","136.6431","158.6","217.07","725","60.0","37"
"06/30/12 14:47:00","136.6554","157.0","217.86","717","60.03","36"
"06/30/12 14:52:00","136.6676","154.7","217.31","710","60.03","36"
"06/30/12 14:57:00","136.6795","152.1","217.4","699","60.0","36"
"06/30/12 15:02:00","136.6913","150.3","217.37","689","60.03","36"
"06/30/12 15:07:00","136.7029","147.8","217.11","683","60.03","36"
"06/30/12 15:12:00","136.7143","146.0","217.24","670","60.03","36"
"06/30/12 15:17:01","136.7256","144.0","217.3","662","60.03","36"
"06/30/12 15:22:01","136.7367","141.6","216.61","658","60.03","35"
"06/30/12 15:27:01","136.7475","138.7","216.4","647","60.0","35"
"06/30/12 15:31:59","136.7582","136.0","216.38","634","60.03","35"
"06/30/12 15:37:00","136.7687","133.7","216.18","623","60.03","35"
"06/30/12 15:42:01","136.7791","130.7","215.99","610","60.03","35"
"06/30/12 15:47:01","136.7891","128.0","215.95","598","60.03","34"
"06/30/12 15:52:00","136.7989","124.4","216.11","584","60.07","34"
"06/30/12 15:57:00","136.8085","121.7","216.79","573","60.03","34"
"06/30/12 16:02:01","136.8179","118.2","216.35","557","60.03","34"
"06/30/12 16:07:01","136.8269","115.0","216.47","540","60.03","34"
"06/30/12 16:12:00","136.8357","111.2","216.2","528","60.03","34"
"06/30/12 16:17:01","136.8443","108.3","216.17","515","60.0","34"
"06/30/12 16:22:00","136.8526","105.5","216.41","500","60.03","34"
"06/30/12 16:27:00","136.8606","102.2","216.33","490","60.0","34"
"06/30/12 16:32:00","136.8685","99.0","215.97","477","60.0","33"
"06/30/12 16:37:00","136.876","95.4","215.85","459","60.0","34"
"06/30/12 16:42:01","136.8833","91.8","215.88","444","60.0","33"
"06/30/12 16:47:01","136.8903","88.5","215.39","431","60.03","33"
"06/30/12 16:52:01","136.8971","85.1","215.11","415","60.03","33"
"06/30/12 16:57:01","136.9036","81.6","215.64","401","60.03","33"
"06/30/12 17:02:00","136.9098","78.3","215.64","386","60.0","33"
"06/30/12 17:06:59","136.9158","80.4","215.71","394","60.0","33"
"06/30/12 17:12:00","136.9194","17.5","214.35","72","60.0","32"
"06/30/12 17:17:00","136.9216","27.3","214.38","253","60.03","32"
"06/30/12 17:22:00","136.924","26.6","214.66","79","60.03","31"
"06/30/12 17:27:00","136.9266","36.3","214.61","197","60.0","31"
"06/30/12 17:32:00","136.9296","34.9","215.22","88","60.03","31"
"06/30/12 17:37:01","136.9327","43.9","215.23","268","60.03","31"
"06/30/12 17:42:01","136.936","70.9","216.24","361","60.0","31"
"06/30/12 17:47:00","136.9392","30.9","214.99","76","60.03","31"
"06/30/12 17:52:00","136.9416","19.0","213.87","51","60.03","31"
"06/30/12 17:57:00","136.943","13.9","214.48","18","60.03","31"
"06/30/12 18:02:00","136.9444","20.1","214.62","38","60.0","30"
"06/30/12 18:07:01","136.9459","26.6","214.37","132","60.03","30"
"06/30/12 18:12:01","136.9474","13.0","214.75","15","60.03","30"
"06/30/12 18:16:59","136.9491","25.1","214.48","75","60.03","30"
"06/30/12 18:22:00","136.9511","32.4","214.56","89","60.03","30"
"06/30/12 18:27:00","136.9529","26.1","214.19","285","60.03","29"
"06/30/12 18:32:00","136.955","21.7","214.5","25","60.03","29"
"06/30/12 18:37:01","136.9566","13.4","214.21","44","60.03","30"
"06/30/12 18:42:00","136.9578","13.8","214.46","57","60.0","29"
"06/30/12 18:47:01","136.9586","13.7","213.91","1","60.03","29"
"06/30/12 18:52:00","136.9591","5.2","213.53","0","60.03","29"
"06/30/12 18:57:00","136.9596","6.9","213.99","251","60.03","29"
"06/30/12 19:02:00","136.9603","0.0","212.01","0","60.03","29"
"06/30/12 19:07:01","136.9612","16.4","213.24","0","60.03","29"
"06/30/12 19:12:01","136.9619","0.0","213.4","0","60.07","29"
"06/30/12 19:17:01","136.9625","0.0","214.08","0","60.03","29"
"06/30/12 19:22:00","136.9629","12.9","213.71","7","60.0","29"
"06/30/12 19:27:01","136.9634","14.1","213.75","18","60.03","29"
"06/30/12 19:32:00","136.9638","0.0","212.71","0","60.03","29"
"06/30/12 19:37:01","136.964","0.0","213.39","0","60.03","29"
"07/01/12 06:07:08","136.9645","0.0","214.63","0","60.03","17"
"07/01/12 06:12:06","136.9645","0.0","214.04","0","60.07","17"
"07/01/12 06:17:00","136.9645","0.0","214.26","0","60.03","17"
"07/01/12 06:22:03","136.9646","0.0","214.15","0","60.03","18"
"07/01/12 06:27:01","136.965","11.8","214.78","9","60.03","19"
"07/01/12 06:32:02","136.9658","14.6","214.43","3","60.0","19"
"07/01/12 06:37:00","136.9667","14.2","214.47","30","60.0","19"
"07/01/12 06:42:00","136.9674","9.4","213.94","0","60.0","20"
"07/01/12 06:47:01","136.9684","24.9","214.68","97","60.03","21"
"07/01/12 06:52:02","136.9696","22.0","215.17","255","60.03","22"
"07/01/12 06:57:00","136.9709","14.2","214.9","54","60.03","23"
"07/01/12 07:02:01","136.972","13.1","214.42","49","60.0","23"
"07/01/12 07:07:02","136.9733","25.0","213.86","263","60.03","24"
"07/01/12 07:12:01","136.975","21.2","214.23","261","60.0","25"
"07/01/12 07:17:01","136.9769","22.3","214.78","278","60.03","25"
"07/01/12 07:22:01","136.9792","37.8","215.06","167","60.03","26"
"07/01/12 07:27:00","136.9814","14.4","213.91","58","60.03","27"
"07/01/12 07:32:01","136.9833","31.6","214.76","128","60.03","27"
"07/01/12 07:37:01","136.9853","34.5","215.37","294","60.0","27"
"07/01/12 07:42:00","136.9885","50.5","215.5","321","60.0","28"
"07/01/12 07:47:01","136.992","48.8","215.86","231","60.0","29"
"07/01/12 07:52:01","136.9958","54.9","215.27","347","60.0","29"
"07/01/12 07:57:02","136.9998","60.7","215.1","343","59.96","30"
"07/01/12 08:02:02","137.0036","21.1","213.88","291","60.03","31"
"07/01/12 08:07:00","137.0076","64.1","214.84","329","60.03","31"
"07/01/12 08:12:01","137.0127","68.0","216.04","341","60.0","31"
"07/01/12 08:17:02","137.0182","71.9","215.96","357","60.03","32"
"07/01/12 08:22:01","137.0239","75.9","215.56","376","60.0","32"
"07/01/12 08:27:00","137.0299","79.4","214.91","388","60.0","33"
"07/01/12 08:32:00","137.0363","83.0","215.01","409","60.03","33"
"07/01/12 08:37:02","137.0429","86.6","214.93","424","60.0","34"
"07/01/12 08:42:01","137.0497","90.8","215.12","444","60.0","34"
"07/01/12 08:47:01","137.057","94.9","215.77","457","60.03","35"
"07/01/12 08:52:01","137.0644","98.5","215.85","474","60.03","35"
"07/01/12 08:57:00","137.0722","101.5","216.06","489","60.03","35"
"07/01/12 09:02:01","137.0803","106.1","216.16","506","60.03","35"
"07/01/12 09:07:01","137.0888","109.9","216.3","521","60.03","34"
"07/01/12 09:12:02","137.0974","113.2","216.35","535","60.0","34"
"07/01/12 09:17:02","137.1063","116.0","216.16","549","60.03","35"
"07/01/12 09:22:00","137.1154","119.4","216.67","560","60.03","35"
"07/01/12 09:27:02","137.1249","122.6","216.26","578","60.03","35"
"07/01/12 09:32:00","137.1345","125.4","216.29","590","60.0","35"
"07/01/12 09:37:01","137.1444","127.7","216.21","599","60.0","35"
"07/01/12 09:42:02","137.1545","130.5","216.48","611","60.03","35"
"07/01/12 09:47:01","137.1647","133.3","217.08","620","60.03","35"
"07/01/12 09:52:00","137.1752","135.7","216.86","633","60.03","36"
"07/01/12 09:57:01","137.1859","137.9","216.58","641","60.03","36"
"07/01/12 10:02:01","137.1967","141.2","217.53","654","60.03","36"
"07/01/12 10:07:00","137.2079","145.0","217.86","669","60.03","36"
"07/01/12 10:12:02","137.2192","146.7","217.83","674","60.0","37"
"07/01/12 10:17:00","137.2306","147.5","217.99","678","60.0","37"
"07/01/12 10:22:01","137.2422","150.0","216.94","694","60.03","37"
"07/01/12 10:27:01","137.254","151.8","217.45","699","60.03","37"
"07/01/12 10:32:02","137.2658","153.0","217.79","698","60.0","37"
"07/01/12 10:37:01","137.2778","155.2","217.79","714","60.0","37"
"07/01/12 10:42:02","137.29","157.1","217.53","719","60.03","37"
"07/01/12 10:47:02","137.3023","159.0","216.93","731","60.03","38"
"07/01/12 10:52:01","137.3147","160.2","217.1","738","60.07","37"
"07/01/12 10:57:02","137.3273","161.1","217.57","737","60.03","38"
"07/01/12 11:02:02","137.3399","162.7","217.57","743","60.0","38"
"07/01/12 11:07:02","137.3527","165.3","216.98","758","60.03","38"
"07/01/12 11:12:01","137.3656","166.5","217.01","759","60.03","37"
"07/01/12 11:17:02","137.3787","167.3","216.93","763","60.0","38"
"07/01/12 11:22:01","137.3917","167.7","217.61","763","60.0","38"
"07/01/12 11:27:00","137.4048","168.1","217.43","768","60.03","38"
"07/01/12 11:32:02","137.418","169.2","217.73","774","60.03","39"
"07/01/12 11:37:02","137.4312","169.6","217.6","775","60.03","39"
"07/01/12 11:42:01","137.4445","171.9","217.4","779","60.03","38"
"07/01/12 11:47:01","137.4579","172.0","217.1","785","60.03","39"
"07/01/12 11:52:01","137.4712","171.2","217.0","784","60.0","39"
"07/01/12 11:57:01","137.4845","170.2","216.8","780","60.07","40"
"07/01/12 12:02:02","137.498","172.8","217.49","789","60.03","40"
"07/01/12 12:07:01","137.5115","173.8","217.73","790","60.0","40"
"07/01/12 12:12:01","137.5249","174.2","217.73","791","60.0","40"
"07/01/12 12:17:01","137.5385","173.8","217.34","789","60.03","41"
"07/01/12 12:22:02","137.5521","173.7","217.29","792","60.0","41"
"07/01/12 12:27:02","137.5656","173.6","217.68","789","60.03","42"
"07/01/12 12:32:02","137.5792","173.4","218.3","783","60.0","42"
"07/01/12 12:37:00","137.5925","172.5","217.94","783","60.0","43"
"07/01/12 12:42:00","137.6059","171.8","217.84","774","60.0","43"
"07/01/12 12:47:02","137.6193","171.8","217.29","784","60.0","44"
"07/01/12 12:52:02","137.6326","171.4","217.31","782","60.0","44"
"07/01/12 12:57:02","137.646","171.2","217.1","778","60.0","44"
"07/01/12 13:02:01","137.6592","170.1","217.5","775","60.0","45"
"07/01/12 13:07:01","137.6724","169.1","217.67","771","60.03","45"
"07/01/12 13:12:01","137.6855","170.6","218.09","774","60.03","45"
"07/01/12 13:17:01","137.6987","167.9","216.69","769","60.03","46"
"07/01/12 13:22:02","137.7118","167.7","216.88","768","60.03","46"
"07/01/12 13:27:02","137.7249","169.3","216.82","772","60.03","46"
"07/01/12 13:32:01","137.738","167.3","217.47","758","60.03","47"
"07/01/12 13:37:00","137.7509","166.3","217.2","762","60.0","47"
"07/01/12 13:42:00","137.7638","165.3","216.97","759","60.03","47"
"07/01/12 13:47:01","137.7767","163.6","216.79","753","60.03","47"
"07/01/12 13:52:02","137.7894","162.2","216.45","747","60.0","47"
"07/01/12 13:57:01","137.802","161.7","216.6","744","60.03","47"
"07/01/12 14:02:01","137.8146","161.5","217.39","743","60.03","47"
"07/01/12 14:07:01","137.8271","159.2","216.8","731","60.03","47"
"07/01/12 14:12:01","137.8395","157.6","216.63","720","60.0","47"
"07/01/12 14:17:00","137.8516","155.6","217.17","713","60.0","48"
"07/01/12 14:22:01","137.8637","154.1","216.91","705","60.03","49"
"07/01/12 14:27:01","137.8756","152.1","216.17","700","60.03","49"
"07/01/12 14:32:01","137.8875","152.0","216.63","698","60.03","49"
"07/01/12 14:37:02","137.8993","151.0","216.79","694","60.03","48"
"07/01/12 14:42:01","137.911","149.3","216.6","690","60.0","47"
"07/01/12 14:47:01","137.9225","145.6","216.15","677","60.0","48"
"07/01/12 14:52:01","137.9339","146.2","215.68","676","60.03","46"
"07/01/12 14:57:00","137.9452","144.1","215.95","669","60.0","46"
"07/01/12 15:02:01","137.9563","140.4","216.1","653","60.03","47"
"07/01/12 15:07:00","137.9673","139.6","216.17","651","60.0","46"
"07/01/12 15:12:01","137.978","138.4","216.21","646","60.0","45"
"07/01/12 15:17:01","137.9887","135.5","216.82","630","60.0","45"
"07/01/12 15:22:01","137.9992","133.5","216.49","623","60.0","45"
"07/01/12 15:27:01","138.0096","131.0","217.0","612","60.0","45"
"07/01/12 15:32:01","138.0196","128.6","216.51","602","60.03","45"
"07/01/12 15:37:02","138.0296","125.9","216.38","591","60.03","45"
"07/01/12 15:42:00","138.0392","123.7","216.51","583","60.0","44"
"07/01/12 15:47:02","138.0489","121.2","216.46","565","60.03","44"
