"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 15:52:02","138.0582","118.6","215.97","559","60.07","44"
"07/01/12 15:57:00","138.0673","116.6","216.15","549","60.03","44"
"07/01/12 16:02:02","138.0762","113.3","216.95","532","60.03","43"
"07/01/12 16:07:02","138.085","110.5","217.14","521","60.03","43"
"07/01/12 16:12:02","138.0934","106.7","216.26","505","60.0","44"
"07/01/12 16:17:01","138.1016","103.9","216.28","496","60.0","43"
"07/01/12 16:22:01","138.1095","101.2","215.65","486","60.03","43"
"07/01/12 16:27:01","138.1173","98.6","214.68","474","60.03","43"
"07/01/12 16:32:01","138.1249","95.8","215.23","464","60.03","42"
"07/01/12 16:37:01","138.1322","92.1","215.58","448","60.03","42"
"07/01/12 16:42:01","138.1393","89.0","215.68","434","60.03","41"
"07/01/12 16:47:02","138.1461","86.3","215.57","417","60.03","41"
"07/01/12 16:52:00","138.1527","82.6","215.19","407","60.03","40"
"07/01/12 16:57:00","138.159","79.2","215.45","393","60.03","40"
"07/01/12 17:02:00","138.165","75.8","215.83","376","60.0","39"
"07/01/12 17:07:02","138.1707","72.2","214.94","357","60.03","39"
"07/01/12 17:12:02","138.1761","67.9","214.79","340","60.03","39"
"07/01/12 17:17:02","138.1813","64.7","215.02","325","60.03","38"
"07/01/12 17:22:01","138.1861","50.3","214.13","377","60.03","38"
"07/01/12 17:27:02","138.1901","44.0","214.03","381","60.03","38"
"07/01/12 17:32:02","138.1939","54.8","214.45","153","60.03","38"
"07/01/12 17:37:02","138.1978","56.9","214.85","77","60.03","38"
"07/01/12 17:42:01","138.2015","51.6","214.36","104","60.03","38"
"07/01/12 17:47:01","138.2048","46.9","214.56","355","60.03","38"
"07/01/12 17:52:01","138.2078","43.3","214.46","113","60.07","37"
"07/01/12 17:57:01","138.2106","29.3","213.73","80","60.0","37"
"07/01/12 18:02:01","138.2131","34.8","213.56","179","60.03","36"
"07/01/12 18:07:02","138.2153","28.4","213.55","16","60.03","35"
"07/01/12 18:12:02","138.2173","14.3","213.38","39","60.03","34"
"07/01/12 18:17:01","138.2189","20.7","213.93","253","60.0","34"
"07/01/12 18:22:01","138.2204","24.2","214.12","264","60.03","33"
"07/01/12 18:27:01","138.2216","14.4","214.17","25","60.03","33"
"07/01/12 18:32:01","138.2225","14.7","213.88","23","60.03","32"
"07/01/12 18:37:01","138.2234","11.8","213.58","103","60.03","32"
"07/01/12 18:42:01","138.224","12.2","214.03","165","60.07","32"
"07/01/12 18:47:01","138.2246","0.0","213.77","0","60.0","32"
"07/01/12 18:52:01","138.225","11.8","213.26","8","60.03","31"
"07/01/12 18:57:02","138.2253","13.2","213.35","11","60.03","31"
"07/01/12 19:02:02","138.2255","0.0","213.92","182","60.03","31"
"07/01/12 19:07:01","138.2258","0.0","214.19","0","60.03","30"
"07/01/12 19:22:01","138.2264","0.0","213.66","0","60.0","29"
"07/01/12 19:47:02","138.2266","0.0","212.58","0","60.0","27"
"07/02/12 05:57:02","138.2266","1.7","212.75","200","60.03","19"
"07/02/12 06:02:01","138.2266","0.0","212.18","0","60.03","20"
"07/02/12 06:07:04","138.2267","0.0","212.72","0","60.03","20"
"07/02/12 06:12:04","138.2267","0.0","213.17","0","60.03","21"
"07/02/12 06:17:02","138.2268","0.0","212.52","0","60.03","22"
"07/02/12 06:42:04","138.2271","12.6","213.37","48","60.0","22"
"07/02/12 06:47:01","138.2274","0.0","212.0","0","60.03","22"
"07/02/12 06:52:02","138.2279","0.0","212.92","0","60.03","22"
"07/02/12 06:57:01","138.2284","1.9","213.31","0","60.03","22"
"07/02/12 07:02:01","138.2289","5.4","213.3","213","60.0","22"
"07/02/12 07:07:02","138.2295","14.9","213.17","1","60.03","22"
"07/02/12 07:12:01","138.2306","34.3","213.42","52","60.0","23"
"07/02/12 07:17:02","138.2325","33.8","213.59","64","60.03","23"
"07/02/12 07:22:02","138.235","27.9","213.24","76","60.0","24"
"07/02/12 07:27:01","138.2374","30.1","214.04","186","60.0","24"
"07/02/12 07:32:02","138.2401","34.7","213.73","137","60.03","25"
"07/02/12 07:37:02","138.2431","36.1","213.88","240","60.0","26"
"07/02/12 07:42:01","138.2463","49.6","214.03","182","60.03","26"
"07/02/12 07:47:01","138.2497","54.0","214.06","406","60.03","27"
"07/02/12 07:52:01","138.2535","45.1","214.2","322","60.0","27"
"07/02/12 07:57:01","138.2574","53.8","214.46","378","60.03","28"
"07/02/12 08:02:01","138.2613","45.0","214.97","304","60.03","29"
"07/02/12 08:07:02","138.2652","63.8","214.11","125","60.0","29"
"07/02/12 08:12:02","138.2691","57.1","213.48","289","60.0","30"
"07/02/12 08:17:02","138.2736","62.3","213.41","319","59.96","30"
"07/02/12 08:22:02","138.2786","70.5","214.05","357","60.0","31"
"07/02/12 08:27:02","138.2837","40.7","214.05","363","60.0","31"
"07/02/12 08:32:01","138.2883","79.0","214.58","392","60.03","32"
"07/02/12 08:37:03","138.2947","84.8","214.81","414","60.0","32"
"07/02/12 08:42:01","138.3014","88.7","214.98","432","60.0","33"
"07/02/12 08:47:02","138.3084","93.1","214.89","448","60.03","33"
"07/02/12 08:52:02","138.3157","83.9","215.01","412","60.03","34"
"07/02/12 08:57:03","138.3223","90.8","214.61","442","60.03","34"
"07/02/12 09:02:02","138.3299","102.7","215.88","495","60.03","35"
"07/02/12 09:07:01","138.3381","109.2","215.25","518","60.0","36"
"07/02/12 09:12:01","138.3466","112.2","215.24","535","60.03","36"
"07/02/12 09:17:02","138.3556","117.9","215.26","559","60.03","36"
"07/02/12 09:22:02","138.3648","117.4","216.13","555","60.0","37"
"07/02/12 09:27:01","138.374","117.3","215.47","552","60.03","37"
"07/02/12 09:32:01","138.3829","107.7","214.43","516","60.0","38"
"07/02/12 09:37:01","138.3913","103.4","214.81","498","60.0","38"
"07/02/12 09:42:02","138.3983","88.9","214.95","428","60.0","37"
"07/02/12 09:47:01","138.4053","88.0","214.78","431","60.0","37"
"07/02/12 09:52:01","138.4146","133.4","215.84","621","60.03","37"
"07/02/12 09:57:01","138.4239","130.0","215.1","611","60.0","38"
"07/02/12 10:02:02","138.4329","107.5","215.1","511","60.03","38"
"07/02/12 10:07:03","138.4424","130.6","215.23","617","60.03","38"
"07/02/12 10:12:01","138.4529","139.4","215.01","649","60.03","39"
"07/02/12 10:17:02","138.4639","143.3","216.27","667","60.03","40"
"07/02/12 10:22:03","138.4752","146.3","217.4","670","60.07","41"
"07/02/12 10:27:01","138.4866","147.4","216.74","681","60.03","41"
"07/02/12 10:32:01","138.4981","148.3","216.72","688","60.03","42"
"07/02/12 10:37:01","138.5097","149.7","216.44","688","60.03","43"
"07/02/12 10:42:01","138.5215","151.1","216.33","696","60.0","43"
"07/02/12 10:47:01","138.5332","148.8","215.84","685","60.03","43"
"07/02/12 10:52:01","138.5449","152.9","215.76","706","60.0","43"
"07/02/12 10:57:01","138.5568","153.9","216.21","712","60.03","43"
"07/02/12 11:02:02","138.5688","154.6","216.48","714","60.0","44"
"07/02/12 11:07:02","138.5809","156.6","216.83","718","60.0","44"
"07/02/12 11:12:03","138.5932","158.1","217.17","725","60.03","44"
"07/02/12 11:17:01","138.6055","159.1","216.88","731","60.0","44"
"07/02/12 11:22:02","138.618","159.4","216.41","735","60.0","45"
"07/02/12 11:27:01","138.6305","161.0","216.87","740","60.0","45"
"07/02/12 11:32:01","138.6431","163.0","216.41","747","60.0","45"
"07/02/12 11:37:01","138.6558","163.0","216.54","745","60.03","45"
"07/02/12 11:42:02","138.6685","162.6","216.78","747","60.0","46"
"07/02/12 11:47:03","138.6812","163.5","216.89","751","60.0","46"
"07/02/12 11:52:01","138.6941","165.5","218.0","753","60.03","47"
"07/02/12 11:57:02","138.707","166.4","217.1","762","60.03","47"
"07/02/12 12:02:01","138.72","166.7","216.74","769","60.07","47"
"07/02/12 12:07:02","138.733","168.5","217.55","769","60.0","47"
"07/02/12 12:12:02","138.7463","169.8","216.51","778","60.03","48"
"07/02/12 12:17:01","138.7594","169.0","217.28","772","60.03","48"
"07/02/12 12:22:03","138.7727","169.5","217.1","775","60.0","48"
"07/02/12 12:27:01","138.7859","169.7","217.06","772","60.0","48"
"07/02/12 12:32:02","138.7992","170.2","217.24","779","60.0","48"
"07/02/12 12:37:02","138.8124","170.8","217.13","778","60.03","47"
"07/02/12 12:42:02","138.8257","170.3","216.62","777","60.03","48"
"07/02/12 12:47:02","138.8387","169.7","216.55","771","60.0","48"
"07/02/12 12:52:03","138.8518","167.3","216.68","768","60.03","48"
"07/02/12 12:57:02","138.8649","168.3","216.5","771","60.0","47"
"07/02/12 13:02:02","138.878","167.7","216.56","765","60.03","47"
"07/02/12 13:07:02","138.891","167.9","216.77","763","60.03","47"
"07/02/12 13:12:01","138.9041","168.2","216.46","770","60.0","47"
"07/02/12 13:17:01","138.917","166.6","216.55","764","60.0","46"
"07/02/12 13:22:02","138.9301","166.3","215.84","766","60.03","46"
"07/02/12 13:27:01","138.943","166.2","215.51","767","60.03","45"
"07/02/12 13:32:02","138.9559","165.0","215.67","759","60.03","45"
"07/02/12 13:37:01","138.9688","164.9","215.86","756","60.0","45"
"07/02/12 13:42:01","138.9815","162.8","216.09","750","60.03","45"
"07/02/12 13:47:02","138.9942","163.7","216.31","754","60.03","45"
"07/02/12 13:52:02","139.007","162.3","216.76","744","60.03","45"
"07/02/12 13:57:01","139.0194","159.2","216.37","735","60.03","45"
"07/02/12 14:02:02","139.032","162.5","216.4","751","60.03","45"
"07/02/12 14:07:02","139.043","162.8","216.59","747","60.0","44"
"07/02/12 14:12:02","139.0558","160.8","216.31","741","60.0","44"
"07/02/12 14:17:01","139.0678","161.9","216.64","738","60.0","43"
"07/02/12 14:22:01","139.08","152.4","216.91","701","60.0","43"
"07/02/12 14:27:02","139.0919","150.8","215.93","697","60.03","43"
"07/02/12 14:32:01","139.1034","147.6","216.64","679","60.03","43"
"07/02/12 14:37:01","139.1148","148.1","217.14","682","60.0","42"
"07/02/12 14:42:02","139.1263","146.0","216.68","678","60.0","42"
"07/02/12 14:47:01","139.1376","145.5","216.31","671","60.03","41"
"07/02/12 14:52:02","139.1488","142.7","215.8","664","60.03","41"
"07/02/12 14:57:02","139.1599","142.3","215.7","663","60.03","41"
"07/02/12 15:02:01","139.1708","140.0","215.41","654","60.03","41"
"07/02/12 15:07:02","139.1816","137.7","215.6","642","60.0","41"
"07/02/12 15:12:02","139.1923","136.5","216.5","633","60.0","41"
"07/02/12 15:17:02","139.2026","131.4","215.75","615","60.0","41"
"07/02/12 15:22:02","139.2126","117.5","214.62","556","60.03","40"
"07/02/12 15:27:02","139.2221","118.1","215.3","561","60.03","40"
"07/02/12 15:32:03","139.2314","118.8","214.72","562","60.03","40"
"07/02/12 15:37:01","139.2401","113.8","214.7","542","60.03","39"
"07/02/12 15:42:02","139.2495","120.6","214.66","570","60.03","39"
"07/02/12 15:47:03","139.2588","109.7","214.59","524","60.0","39"
"07/02/12 15:52:02","139.2672","109.5","214.99","523","60.0","39"
"07/02/12 15:57:01","139.2747","91.8","214.12","445","60.0","38"
"07/02/12 16:02:01","139.2804","100.4","215.03","484","60.03","38"
"07/02/12 16:07:02","139.2888","111.8","215.31","531","60.03","38"
"07/02/12 16:12:01","139.2974","110.6","215.04","528","60.03","39"
"07/02/12 16:17:02","139.306","109.0","215.26","516","60.03","39"
"07/02/12 16:22:01","139.314","103.1","214.89","497","60.0","39"
"07/02/12 16:27:02","139.322","99.5","215.03","476","60.03","39"
"07/02/12 16:32:02","139.3296","96.1","214.84","466","60.03","39"
"07/02/12 16:37:02","139.3368","91.4","214.52","442","60.03","38"
"07/02/12 16:42:02","139.3418","34.2","213.47","69","60.0","38"
"07/02/12 16:47:02","139.3465","91.0","215.21","443","60.03","37"
"07/02/12 16:52:01","139.3521","80.8","215.2","396","60.03","37"
"07/02/12 16:57:01","139.3569","80.5","215.09","398","60.03","36"
"07/02/12 17:02:02","139.3623","68.3","216.08","343","60.03","36"
"07/02/12 17:07:02","139.3677","70.7","214.42","356","60.03","36"
"07/02/12 17:12:01","139.3726","76.6","213.67","338","60.03","36"
"07/02/12 17:17:01","139.3767","62.0","214.07","321","60.03","36"
"07/02/12 17:22:02","139.3806","47.6","213.74","110","60.0","36"
"07/02/12 17:27:02","139.3846","45.1","213.41","367","60.03","36"
"07/02/12 17:32:02","139.3884","55.1","213.09","317","60.03","35"
"07/02/12 17:37:01","139.3919","36.3","213.19","161","60.03","35"
"07/02/12 17:42:02","139.395","45.6","213.74","342","60.0","35"
"07/02/12 17:47:01","139.398","37.3","213.83","114","60.03","35"
"07/02/12 17:52:01","139.4004","26.5","213.55","113","60.03","35"
"07/02/12 17:57:03","139.4026","24.0","214.29","327","60.0","35"
"07/02/12 18:02:02","139.4046","34.9","213.88","43","60.0","34"
"07/02/12 18:07:01","139.4064","24.1","213.41","277","60.03","34"
"07/02/12 18:12:01","139.4081","29.1","213.42","112","59.96","34"
"07/02/12 18:17:02","139.4097","11.6","213.57","113","60.03","33"
"07/02/12 18:22:02","139.4112","20.2","213.46","187","60.07","33"
"07/02/12 18:27:03","139.4129","21.7","213.52","249","60.0","33"
"07/02/12 18:32:01","139.4145","22.2","213.71","46","60.03","33"
"07/02/12 18:37:01","139.416","21.2","214.07","43","60.03","33"
"07/02/12 18:42:01","139.4173","13.3","213.89","13","60.03","33"
"07/02/12 18:47:02","139.4184","14.5","213.71","70","60.03","33"
"07/02/12 18:52:02","139.4196","14.8","213.72","240","60.03","33"
"07/02/12 18:57:02","139.4208","14.3","212.82","2","60.03","32"
"07/02/12 19:02:02","139.4218","15.5","214.15","7","60.03","32"
"07/02/12 19:07:02","139.4227","3.1","214.14","179","60.03","32"
"07/02/12 19:12:02","139.4234","12.0","213.51","54","60.0","32"
"07/02/12 19:17:02","139.4239","0.0","213.75","0","60.03","32"
"07/02/12 19:22:02","139.4244","0.0","213.65","0","60.03","32"
"07/02/12 19:27:02","139.4247","0.0","213.24","0","60.0","32"
"07/02/12 19:32:02","139.4248","0.0","212.84","0","60.0","32"
"07/02/12 19:37:01","139.4248","0.0","213.2","0","60.0","31"
"07/02/12 19:42:02","139.4249","0.0","212.09","0","60.03","31"
"07/03/12 06:32:05","139.4249","0.0","212.78","0","60.0","20"
"07/03/12 06:37:06","139.4249","0.0","212.23","0","60.03","21"
"07/03/12 06:42:07","139.425","0.0","213.57","0","60.03","22"
"07/03/12 06:52:05","139.4255","0.0","215.04","0","60.0","23"
"07/03/12 06:57:04","139.4259","14.2","213.86","12","60.03","23"
"07/03/12 07:02:03","139.4267","11.5","214.31","8","60.03","23"
"07/03/12 07:07:03","139.4277","13.2","213.44","7","60.0","23"
"07/03/12 07:12:02","139.429","10.5","213.76","8","60.03","23"
"07/03/12 07:17:01","139.4306","23.0","213.83","20","60.0","23"
"07/03/12 07:22:03","139.4327","23.3","213.26","252","60.0","24"
"07/03/12 07:27:03","139.4346","22.1","212.86","25","60.03","24"
"07/03/12 07:32:03","139.4361","22.2","212.63","276","59.96","24"
"07/03/12 07:37:01","139.4374","12.5","213.45","12","60.03","24"
"07/03/12 07:42:02","139.4387","11.2","213.35","7","60.0","24"
"07/03/12 07:47:03","139.4397","11.6","213.48","27","60.0","24"
"07/03/12 07:52:03","139.4406","12.7","213.75","5","60.07","24"
"07/03/12 07:57:02","139.4432","62.5","214.77","262","60.0","24"
"07/03/12 08:02:02","139.4471","44.2","214.15","370","60.0","25"
"07/03/12 08:07:02","139.451","50.3","214.24","361","60.0","25"
"07/03/12 08:12:01","139.455","59.9","213.63","338","60.0","26"
"07/03/12 08:17:03","139.4587","31.8","213.49","311","59.96","26"
"07/03/12 08:22:01","139.4613","41.8","213.9","296","60.0","26"
"07/03/12 08:27:02","139.4666","94.8","214.72","458","60.0","26"
"07/03/12 08:32:02","139.4739","98.0","214.75","473","60.0","27"
"07/03/12 08:37:03","139.4803","35.2","213.7","182","60.0","27"
"07/03/12 08:42:01","139.4839","66.7","214.6","339","60.0","27"
"07/03/12 08:47:02","139.4906","100.2","215.63","481","60.03","27"
"07/03/12 08:52:03","139.4969","40.7","214.03","251","60.0","27"
"07/03/12 08:57:01","139.5026","83.4","214.51","408","60.03","27"
"07/03/12 09:02:03","139.5106","103.7","216.22","496","60.03","28"
"07/03/12 09:07:03","139.5188","108.2","214.9","520","60.03","28"
"07/03/12 09:12:02","139.5273","111.1","215.36","527","60.03","29"
"07/03/12 09:17:03","139.536","114.1","215.82","541","60.03","29"
"07/03/12 09:22:02","139.545","119.5","216.23","565","60.0","30"
"07/03/12 09:27:03","139.5545","124.8","215.67","586","60.03","30"
"07/03/12 09:32:02","139.5646","133.0","215.99","619","60.0","31"
"07/03/12 09:37:03","139.5746","127.8","215.52","600","60.0","31"
"07/03/12 09:42:03","139.5847","131.2","215.7","615","60.0","32"
"07/03/12 09:47:02","139.595","133.4","215.35","621","60.03","32"
"07/03/12 09:52:03","139.6056","137.4","215.31","643","60.03","32"
"07/03/12 09:57:01","139.6166","150.8","217.53","692","60.03","32"
"07/03/12 10:02:02","139.6269","139.6","217.01","643","60.0","32"
"07/03/12 10:07:02","139.6379","142.2","217.49","657","60.0","33"
"07/03/12 10:12:01","139.6491","145.5","217.67","668","60.03","32"
"07/03/12 10:17:02","139.6604","146.5","216.72","679","60.0","33"
"07/03/12 10:22:03","139.672","149.6","217.94","686","60.0","33"
"07/03/12 10:27:01","139.6837","151.5","218.73","695","60.03","33"
"07/03/12 10:32:03","139.6957","154.3","217.95","704","60.03","33"
"07/03/12 10:37:01","139.7077","156.1","217.86","716","60.0","33"
"07/03/12 10:42:02","139.72","158.1","217.69","720","60.03","33"
"07/03/12 10:47:02","139.7323","159.0","218.57","723","60.0","34"
"07/03/12 10:52:03","139.7448","160.9","217.11","734","60.03","34"
"07/03/12 10:57:01","139.7573","162.7","217.85","745","60.0","34"
"07/03/12 11:02:01","139.7701","165.8","218.0","754","60.03","34"
"07/03/12 11:07:02","139.7831","166.6","217.68","756","60.03","34"
"07/03/12 11:12:03","139.7962","168.1","217.71","768","60.0","34"
"07/03/12 11:17:01","139.8093","169.4","217.57","772","60.0","34"
"07/03/12 11:22:03","139.8227","171.6","217.66","780","60.0","34"
"07/03/12 11:27:01","139.836","171.9","217.34","777","60.0","34"
"07/03/12 11:32:03","139.8495","173.3","217.32","788","60.0","34"
"07/03/12 11:37:02","139.863","174.0","217.52","790","60.0","34"
"07/03/12 11:42:01","139.8765","174.3","217.17","796","60.0","35"
"07/03/12 11:47:02","139.8901","174.7","217.69","794","60.03","35"
"07/03/12 11:52:01","139.9037","175.3","217.15","804","60.0","36"
"07/03/12 11:57:03","139.9174","176.1","217.36","801","60.03","36"
"07/03/12 12:02:03","139.9311","176.7","217.19","805","60.03","37"
"07/03/12 12:07:02","139.9448","175.2","217.62","799","60.0","37"
"07/03/12 12:12:02","139.9585","176.3","217.19","805","60.03","38"
"07/03/12 12:17:02","139.9723","176.2","216.76","808","60.0","38"
"07/03/12 12:22:02","139.986","177.5","216.99","812","60.03","38"
"07/03/12 12:27:03","140.0","177.9","217.06","813","60.0","38"
"07/03/12 12:32:01","140.0137","176.3","216.73","802","60.0","39"
"07/03/12 12:37:03","140.0274","175.5","216.71","799","60.03","39"
"07/03/12 12:42:02","140.0411","176.4","217.51","798","60.0","39"
"07/03/12 12:47:02","140.0548","176.7","217.39","803","60.03","39"
"07/03/12 12:52:02","140.0686","176.7","216.88","803","60.03","39"
"07/03/12 12:57:02","140.0823","175.1","216.82","795","60.03","40"
"07/03/12 13:02:03","140.0959","173.3","216.13","796","60.03","40"
"07/03/12 13:07:03","140.1094","175.1","216.68","798","60.0","40"
"07/03/12 13:12:02","140.123","175.1","216.97","798","60.03","40"
"07/03/12 13:17:03","140.1367","175.5","217.3","799","60.0","39"
"07/03/12 13:22:03","140.1503","173.8","216.65","796","60.0","40"
"07/03/12 13:27:01","140.1637","171.6","217.41","781","60.03","40"
"07/03/12 13:32:03","140.1771","171.6","217.05","781","60.0","40"
"07/03/12 13:37:02","140.1904","171.7","216.8","785","60.03","39"
"07/03/12 13:42:01","140.2038","171.2","216.61","782","60.03","39"
"07/03/12 13:47:02","140.2171","169.5","216.71","777","60.0","39"
"07/03/12 13:52:03","140.2304","168.6","216.47","773","60.0","38"
"07/03/12 13:57:02","140.2434","166.6","217.42","761","60.0","39"
"07/03/12 14:02:02","140.2564","165.3","216.86","754","60.0","39"
"07/03/12 14:07:02","140.2692","164.1","216.93","752","60.0","38"
"07/03/12 14:12:03","140.282","164.1","217.03","747","60.03","38"
"07/03/12 14:17:03","140.2947","161.4","217.29","739","60.03","38"
"07/03/12 14:22:03","140.3072","160.0","217.21","731","60.03","38"
"07/03/12 14:27:02","140.3196","158.9","217.2","728","60.03","38"
"07/03/12 14:32:03","140.3319","156.8","216.43","724","60.0","38"
"07/03/12 14:37:03","140.344","155.0","216.39","712","60.0","38"
"07/03/12 14:42:03","140.3561","153.4","216.35","709","60.0","38"
"07/03/12 14:47:03","140.3679","151.0","216.15","698","60.0","38"
"07/03/12 14:52:02","140.3796","149.4","216.43","690","60.03","38"
"07/03/12 14:57:03","140.3911","146.6","216.1","682","60.03","38"
"07/03/12 15:02:01","140.4024","144.3","216.46","668","60.03","38"
"07/03/12 15:07:02","140.4137","142.8","216.24","660","60.0","38"
"07/03/12 15:12:02","140.4247","140.7","215.84","654","60.03","38"
"07/03/12 15:17:01","140.4356","139.1","215.87","645","60.0","38"
"07/03/12 15:22:02","140.4464","136.3","215.4","639","60.0","38"
"07/03/12 15:27:02","140.4568","133.8","215.3","622","60.0","38"
"07/03/12 15:32:02","140.4671","130.9","215.08","613","60.0","38"
"07/03/12 15:37:03","140.4772","129.1","215.87","603","60.03","37"
"07/03/12 15:42:02","140.4872","125.3","215.49","590","60.03","38"
"07/03/12 15:47:02","140.4967","123.3","215.32","580","60.03","38"
"07/03/12 15:52:02","140.5062","119.2","215.6","563","60.0","38"
"07/03/12 15:57:03","140.5155","117.4","215.3","558","60.03","38"
"07/03/12 16:02:03","140.5245","114.6","214.84","544","60.03","38"
"07/03/12 16:07:01","140.5332","111.3","214.44","532","60.03","37"
"07/03/12 16:12:02","140.5418","108.8","214.27","521","60.03","37"
"07/03/12 16:17:01","140.5501","105.8","214.08","504","60.03","37"
"07/03/12 16:22:03","140.5583","102.7","215.18","492","60.03","37"
"07/03/12 16:27:02","140.5661","99.0","215.51","477","60.03","37"
"07/03/12 16:32:01","140.5737","95.9","214.17","465","60.03","37"
"07/03/12 16:37:02","140.581","92.7","213.92","454","60.03","37"
"07/03/12 16:42:03","140.5881","89.5","214.57","431","60.0","37"
"07/03/12 16:47:01","140.5948","85.8","214.33","420","60.03","37"
"07/03/12 16:52:02","140.6014","81.9","214.37","403","60.03","37"
"07/03/12 16:57:02","140.6076","78.7","214.45","388","60.03","36"
"07/03/12 17:02:02","140.6136","74.7","214.81","372","60.03","37"
"07/03/12 17:07:02","140.6192","71.0","214.99","354","60.03","36"
"07/03/12 17:12:02","140.6246","67.4","215.03","339","60.0","36"
"07/03/12 17:17:02","140.6297","63.4","214.76","320","60.0","36"
"07/03/12 17:22:02","140.6341","45.2","213.77","271","60.0","37"
"07/03/12 17:27:02","140.6381","48.2","213.99","265","60.03","37"
"07/03/12 17:32:03","140.642","43.1","213.88","266","60.03","37"
"07/03/12 17:37:01","140.6458","50.0","214.1","336","60.07","36"
"07/03/12 17:42:03","140.6494","49.2","213.44","337","60.03","36"
"07/03/12 17:47:02","140.6526","37.4","212.91","331","60.0","36"
"07/03/12 17:52:02","140.6557","31.9","213.34","315","60.03","36"
"07/03/12 17:57:02","140.6584","38.4","214.06","96","60.03","36"
"07/03/12 18:02:03","140.6609","26.1","214.02","64","60.0","36"
"07/03/12 18:07:02","140.6631","29.1","213.69","237","60.03","35"
"07/03/12 18:12:02","140.6651","34.4","212.51","297","60.03","35"
"07/03/12 18:17:03","140.6669","21.5","212.51","40","60.0","35"
"07/03/12 18:22:03","140.6684","13.6","212.46","5","60.03","35"
"07/03/12 18:27:02","140.6697","11.7","213.0","5","60.03","35"
"07/03/12 18:32:03","140.6709","12.7","212.99","245","60.03","34"
"07/03/12 18:37:02","140.6718","12.1","213.41","73","60.03","34"
"07/03/12 18:42:01","140.6726","0.0","213.11","127","60.0","34"
"07/03/12 18:47:02","140.6732","10.8","213.41","6","60.03","34"
"07/03/12 18:52:01","140.6738","1.1","213.41","140","60.03","33"
"07/03/12 18:57:03","140.6743","0.0","212.7","0","60.03","33"
"07/03/12 19:02:01","140.6747","0.5","212.8","155","60.03","33"
"07/03/12 19:07:02","140.675","0.0","212.51","0","60.03","33"
"07/03/12 19:12:03","140.6754","6.4","212.43","182","60.03","33"
"07/03/12 19:17:03","140.6757","0.0","212.4","0","60.03","32"
"07/03/12 19:22:03","140.676","0.0","212.48","0","60.0","32"
"07/03/12 19:27:02","140.6762","14.3","212.8","2","60.03","32"
"07/03/12 19:37:03","140.6767","0.0","212.84","0","60.03","32"
"07/03/12 19:47:02","140.677","0.0","213.07","0","60.03","32"
"07/04/12 05:57:06","140.6772","0.0","212.63","0","60.07","21"
"07/04/12 06:02:03","140.6772","0.0","213.5","0","60.03","22"
"07/04/12 06:07:05","140.6772","0.0","212.82","0","60.03","22"
"07/04/12 06:12:09","140.6774","0.0","213.41","0","60.07","23"
"07/04/12 06:17:02","140.6777","11.1","213.39","72","60.03","23"
"07/04/12 06:22:03","140.678","0.0","213.41","0","60.07","23"
"07/04/12 06:27:03","140.6784","11.5","212.83","6","60.0","24"
"07/04/12 06:32:03","140.6788","10.9","212.97","1","60.03","24"
"07/04/12 06:37:02","140.6793","13.7","213.18","44","60.03","24"
"07/04/12 06:42:02","140.6798","13.6","213.01","11","60.03","24"
"07/04/12 06:47:03","140.6805","14.8","213.02","0","60.0","24"
"07/04/12 06:52:02","140.6812","14.5","213.11","0","60.03","25"
"07/04/12 06:57:03","140.6822","14.0","213.63","44","60.0","25"
"07/04/12 07:02:04","140.6832","15.7","213.36","25","60.0","25"
"07/04/12 07:07:02","140.6846","12.4","213.34","10","60.0","26"
"07/04/12 07:12:02","140.6861","28.1","213.39","244","60.0","26"
"07/04/12 07:17:03","140.6878","17.9","213.18","20","60.03","26"
"07/04/12 07:22:03","140.6898","22.5","212.3","249","60.03","26"
"07/04/12 07:27:03","140.6922","36.3","213.27","255","60.0","26"
"07/04/12 07:32:03","140.6948","31.1","213.24","160","60.03","26"
"07/04/12 07:37:02","140.6977","34.0","214.71","338","60.03","27"
"07/04/12 07:42:03","140.7009","49.4","214.48","274","60.0","27"
"07/04/12 07:47:03","140.7044","40.1","214.79","377","60.0","27"
"07/04/12 07:52:02","140.7081","48.3","214.4","285","60.03","27"
"07/04/12 07:57:03","140.7121","59.2","214.73","114","60.0","28"
"07/04/12 08:02:02","140.7159","54.4","214.66","103","60.03","28"
"07/04/12 08:07:02","140.7198","53.3","214.86","369","60.0","28"
"07/04/12 08:12:02","140.7247","67.2","214.25","341","60.0","28"
"07/04/12 08:17:02","140.7301","71.3","214.37","358","60.0","29"
"07/04/12 08:22:03","140.7357","74.0","214.49","370","60.0","29"
"07/04/12 08:27:03","140.7416","77.4","215.29","383","60.0","30"
"07/04/12 08:32:02","140.7478","81.8","215.26","405","60.03","30"
"07/04/12 08:37:03","140.7544","86.2","215.01","423","60.0","30"
"07/04/12 08:42:02","140.7613","89.7","214.44","440","60.03","30"
"07/04/12 08:47:03","140.7684","94.0","215.0","451","60.0","31"
"07/04/12 08:52:03","140.7758","97.6","215.5","468","60.0","31"
"07/04/12 08:57:03","140.7835","100.4","215.22","483","60.03","31"
"07/04/12 09:02:04","140.7916","104.2","214.83","500","60.03","31"
"07/04/12 09:07:03","140.7998","107.0","214.69","514","60.0","32"
"07/04/12 09:12:02","140.8082","110.0","215.13","525","60.03","32"
"07/04/12 09:17:03","140.8169","113.8","214.87","544","60.0","32"
"07/04/12 09:22:03","140.8259","117.3","215.28","552","60.03","32"
"07/04/12 09:27:02","140.8352","120.7","215.99","566","60.0","33"
"07/04/12 09:32:03","140.8446","119.6","215.68","563","60.03","33"
"07/04/12 09:37:03","140.8539","118.5","215.5","560","60.03","34"
"07/04/12 09:42:02","140.8636","129.0","216.36","602","60.0","34"
"07/04/12 09:47:02","140.8737","131.2","216.73","610","60.0","34"
"07/04/12 09:52:03","140.8839","127.8","216.39","600","60.03","34"
"07/04/12 09:57:03","140.894","132.2","216.0","615","60.03","35"
"07/04/12 10:02:02","140.9047","142.4","216.75","659","60.0","35"
"07/04/12 10:07:03","140.9159","142.5","217.15","655","60.0","35"
"07/04/12 10:12:03","140.9271","145.2","217.03","669","60.03","36"
"07/04/12 10:17:04","140.9385","145.5","216.57","666","60.0","36"
"07/04/12 10:22:02","140.9497","142.2","216.31","662","60.0","36"
"07/04/12 10:27:03","140.9497","144.8","216.64","669","60.03","36"
"07/04/12 10:32:03","140.9611","145.1","217.42","666","60.03","36"
"07/04/12 10:37:03","140.9727","151.4","216.88","697","60.0","37"
"07/04/12 10:42:02","140.9846","155.3","216.68","717","60.0","36"
"07/04/12 10:47:03","140.9971","160.2","216.86","735","60.0","37"
"07/04/12 10:52:03","141.0097","161.3","216.44","745","60.0","37"
"07/04/12 10:57:02","141.0222","160.1","217.28","733","60.03","38"
"07/04/12 11:02:02","141.0347","162.6","217.22","741","60.0","38"
"07/04/12 11:07:04","141.0476","163.9","216.95","753","60.03","38"
"07/04/12 11:12:02","141.0603","166.1","217.19","762","60.03","38"
"07/04/12 11:17:02","141.0732","164.7","217.28","755","60.0","38"
"07/04/12 11:22:02","141.0859","163.1","217.35","745","60.0","39"
"07/04/12 11:27:02","141.0989","165.8","217.46","757","60.03","39"
"07/04/12 11:32:02","141.112","165.5","217.63","753","60.0","39"
"07/04/12 11:37:03","141.1249","164.4","216.97","754","60.0","39"
"07/04/12 11:42:02","141.1374","162.4","217.06","739","60.03","39"
"07/04/12 11:47:03","141.15","162.8","217.05","743","60.0","39"
"07/04/12 11:52:03","141.1631","168.2","216.6","762","60.0","39"
"07/04/12 11:57:02","141.1757","167.2","217.26","765","60.03","39"
"07/04/12 12:02:02","141.1889","173.3","217.89","788","60.03","40"
"07/04/12 12:07:02","141.2021","164.4","217.76","748","60.0","40"
"07/04/12 12:12:03","141.2155","172.6","218.06","785","60.0","40"
"07/04/12 12:17:04","141.2291","158.5","217.13","730","60.0","39"
"07/04/12 12:22:03","141.2418","178.1","217.65","808","60.03","39"
"07/04/12 12:27:03","141.2557","176.9","218.13","802","60.03","39"
"07/04/12 12:32:03","141.2694","175.8","218.0","797","60.03","40"
"07/04/12 12:37:04","141.2831","167.0","217.22","767","60.0","40"
"07/04/12 12:42:02","141.2964","173.5","218.4","787","60.03","40"
"07/04/12 12:47:02","141.3101","175.7","218.38","793","60.0","39"
"07/04/12 12:52:03","141.3238","176.5","218.25","802","60.03","39"
"07/04/12 12:57:03","141.3375","174.0","217.58","790","60.03","39"
"07/04/12 13:02:03","141.351","174.3","217.72","794","60.03","40"
"07/04/12 13:07:04","141.3647","174.2","217.68","792","60.03","40"
"07/04/12 13:12:03","141.3782","172.8","217.74","787","60.03","40"
"07/04/12 13:17:03","141.3917","172.6","217.63","788","60.0","40"
"07/04/12 13:22:02","141.405","172.2","217.09","781","60.0","40"
"07/04/12 13:27:03","141.4185","171.2","217.66","784","60.0","40"
"07/04/12 13:32:03","141.4318","169.6","217.76","773","60.03","40"
"07/04/12 13:37:03","141.445","169.2","217.19","775","60.0","40"
"07/04/12 13:42:02","141.4581","168.8","217.33","772","60.0","40"
"07/04/12 13:47:03","141.4712","167.3","217.93","765","60.03","40"
"07/04/12 13:52:02","141.4842","165.8","217.55","755","60.03","40"
"07/04/12 13:57:02","141.4971","164.1","217.83","752","60.03","40"
"07/04/12 14:02:02","141.5098","163.7","217.99","740","60.0","40"
"07/04/12 14:07:03","141.5226","162.4","217.88","744","60.03","39"
"07/04/12 14:12:03","141.5352","159.6","217.56","733","60.0","39"
"07/04/12 14:17:04","141.5476","156.4","218.09","719","60.03","39"
"07/04/12 14:22:03","141.5599","158.3","216.92","720","60.0","39"
"07/04/12 14:27:03","141.5722","156.1","216.89","717","60.0","39"
"07/04/12 14:32:03","141.5843","155.2","216.87","716","60.0","38"
"07/04/12 14:37:03","141.5963","152.8","217.28","703","60.03","38"
"07/04/12 14:42:02","141.6081","152.1","217.1","704","60.03","38"
"07/04/12 14:47:03","141.6201","152.6","217.7","699","60.0","38"
"07/04/12 14:52:02","141.6319","153.4","217.65","706","60.0","38"
"07/04/12 14:57:02","141.6434","145.6","217.18","670","60.0","38"
"07/04/12 15:02:02","141.6546","143.3","217.5","661","60.0","37"
"07/04/12 15:07:02","141.6656","137.9","217.35","639","60.03","37"
"07/04/12 15:12:03","141.6765","140.2","217.13","650","60.0","36"
"07/04/12 15:17:04","141.6872","133.9","216.42","625","60.03","36"
"07/04/12 15:22:02","141.6976","135.0","216.71","626","60.0","36"
"07/04/12 15:27:02","141.708","130.5","216.94","611","60.03","36"
"07/04/12 15:32:02","141.7179","127.0","216.63","592","60.03","36"
"07/04/12 15:37:02","141.7277","118.5","215.96","558","60.03","36"
"07/04/12 15:42:02","141.7367","109.7","215.51","522","60.03","35"
"07/04/12 15:47:03","141.7445","115.1","215.55","543","60.03","34"
"07/04/12 15:52:04","141.7539","122.9","216.14","575","60.0","35"
"07/04/12 15:57:02","141.7632","118.1","215.8","561","60.0","35"
"07/04/12 16:02:03","141.7726","120.0","216.27","564","60.03","34"
"07/04/12 16:07:04","141.7817","115.0","215.72","547","60.03","34"
"07/04/12 16:12:03","141.7905","112.9","215.56","538","60.03","34"
"07/04/12 16:17:02","141.799","106.3","215.41","508","60.03","34"
"07/04/12 16:22:03","141.8069","95.4","214.87","459","60.03","33"
"07/04/12 16:27:04","141.8142","91.9","214.95","448","60.03","33"
"07/04/12 16:32:02","141.8205","69.9","215.06","353","60.03","33"
"07/04/12 16:37:03","141.8247","50.8","214.97","216","60.03","32"
"07/04/12 16:42:02","141.8276","34.2","215.21","254","60.03","31"
"07/04/12 16:47:02","141.8297","16.1","214.78","141","60.03","31"
"07/04/12 16:52:03","141.8317","33.8","214.11","50","60.03","30"
"07/04/12 16:57:03","141.8336","34.5","214.82","69","60.03","29"
"07/04/12 17:02:02","141.8355","17.5","214.24","25","60.03","29"
"07/04/12 17:07:02","141.837","18.7","213.99","228","60.0","29"
"07/04/12 17:12:02","141.8381","24.7","213.99","280","60.03","28"
"07/04/12 17:17:02","141.8391","12.8","214.1","2","60.0","28"
"07/04/12 17:22:02","141.8399","11.9","213.38","4","60.0","27"
"07/05/12 06:02:03","141.8399","0.0","213.39","0","60.03","20"
"07/05/12 06:07:03","141.8402","0.0","213.69","0","60.03","21"
"07/05/12 06:12:05","141.8405","0.0","213.61","0","60.0","22"
"07/05/12 06:17:03","141.8408","13.5","213.88","11","60.03","22"
"07/05/12 06:22:03","141.8412","0.0","212.93","0","60.0","23"
"07/05/12 06:27:03","141.8416","0.0","213.49","0","60.03","23"
"07/05/12 06:32:03","141.8422","13.9","213.65","2","60.0","23"
"07/05/12 06:37:03","141.8428","14.0","213.34","36","60.03","23"
"07/05/12 06:42:03","141.8435","4.1","213.81","141","60.0","24"
"07/05/12 06:47:04","141.8445","14.2","213.9","80","60.0","24"
"07/05/12 06:52:02","141.8457","16.0","213.34","16","60.0","25"
"07/05/12 06:57:02","141.8472","30.5","213.61","164","60.03","25"
"07/05/12 07:02:02","141.849","13.2","213.61","18","60.0","26"
"07/05/12 07:07:03","141.8509","24.8","213.93","41","60.0","27"
"07/05/12 07:12:04","141.8525","13.9","213.49","4","60.0","27"
"07/05/12 07:17:02","141.8541","19.6","213.83","160","60.0","27"
"07/05/12 07:22:03","141.8553","14.9","212.85","43","60.0","27"
"07/05/12 07:27:03","141.8561","13.3","213.39","0","60.0","28"
"07/05/12 07:32:03","141.8571","36.9","214.26","292","60.0","28"
"07/05/12 07:37:04","141.8594","14.2","213.09","6","60.0","28"
"07/05/12 07:42:02","141.8621","42.0","214.56","174","60.0","29"
"07/05/12 07:47:03","141.8653","38.1","214.64","327","60.03","29"
"07/05/12 07:52:03","141.8689","54.0","214.55","397","60.0","30"
"07/05/12 07:57:02","141.8727","55.3","214.57","252","60.07","30"
"07/05/12 08:02:02","141.8766","53.3","214.92","90","60.0","30"
"07/05/12 08:07:03","141.8805","62.8","213.58","332","60.03","31"
"07/05/12 08:12:02","141.8844","55.8","214.29","347","60.03","31"
"07/05/12 08:17:03","141.8883","42.6","213.83","425","60.0","32"
"07/05/12 08:22:03","141.8922","63.9","214.15","213","60.0","32"
"07/05/12 08:27:02","141.898","77.4","213.85","385","60.03","32"
"07/05/12 08:32:03","141.9041","80.3","214.72","395","60.03","32"
"07/05/12 08:37:03","141.9096","85.2","215.08","414","60.03","33"
"07/05/12 08:42:02","141.9164","91.6","214.56","448","60.03","33"
"07/05/12 08:47:02","141.9233","92.4","215.34","448","60.0","34"
"07/05/12 08:52:03","141.9306","75.4","214.98","180","60.0","34"
"07/05/12 08:57:02","141.9364","114.2","216.33","543","60.0","34"
"07/05/12 09:02:03","141.9419","115.8","216.95","546","60.0","34"
"07/05/12 09:07:04","141.949","74.9","216.07","372","60.0","34"
"07/05/12 09:12:03","141.957","108.9","216.37","517","60.0","35"
"07/05/12 09:17:02","141.9652","113.2","216.65","531","60.0","36"
"07/05/12 09:22:03","141.9742","116.1","216.79","544","60.0","36"
"07/05/12 09:27:04","141.9809","117.9","216.21","554","60.0","36"
"07/05/12 09:32:02","141.9897","117.2","216.76","550","60.0","36"
"07/05/12 09:37:03","141.999","120.4","215.5","566","60.03","37"
"07/05/12 09:42:03","142.0084","123.1","215.83","577","60.0","38"
"07/05/12 09:47:03","142.018","125.0","216.34","581","60.0","38"
"07/05/12 09:52:04","142.0278","128.2","216.33","596","60.03","38"
"07/05/12 09:57:03","142.0379","132.0","215.9","621","60.07","38"
"07/05/12 10:02:03","142.0483","134.6","216.26","631","60.03","38"
"07/05/12 10:07:03","142.0587","138.3","216.56","640","60.0","38"
"07/05/12 10:12:03","142.0697","133.4","216.34","623","60.03","37"
"07/05/12 10:17:03","142.0791","146.3","216.85","672","60.0","37"
"07/05/12 10:22:02","142.0893","145.5","216.27","674","60.0","37"
"07/05/12 10:27:03","142.1006","153.1","217.34","703","60.0","37"
"07/05/12 10:32:04","142.1129","139.5","216.96","648","60.0","37"
"07/05/12 10:37:03","142.1258","170.3","217.24","777","60.0","38"
"07/05/12 10:42:04","142.1392","144.9","217.51","669","60.0","38"
"07/05/12 10:47:04","142.1516","185.1","218.15","837","60.0","38"
"07/05/12 10:52:03","142.1642","179.8","217.71","818","60.03","38"
"07/05/12 10:57:03","142.1772","173.7","217.63","789","60.03","38"
"07/05/12 11:02:03","142.1908","182.3","217.52","826","60.03","38"
"07/05/12 11:07:04","142.2038","164.7","217.67","754","60.03","38"
"07/05/12 11:12:02","142.2171","178.1","217.52","809","60.03","38"
"07/05/12 11:17:03","142.2304","164.1","217.5","749","60.03","38"
"07/05/12 11:22:03","142.2436","168.6","218.35","763","60.0","37"
"07/05/12 11:27:03","142.2559","195.0","217.58","875","60.0","36"
"07/05/12 11:32:02","142.2682","131.4","216.41","617","60.0","36"
"07/05/12 11:37:04","142.2796","110.8","216.44","522","60.0","36"
"07/05/12 11:42:04","142.2889","124.0","217.85","575","60.03","35"
"07/05/12 11:47:03","142.2991","114.6","216.74","539","60.0","35"
"07/05/12 11:52:03","142.3091","129.6","217.36","603","60.03","35"
"07/05/12 11:57:03","142.3212","128.0","216.81","599","60.03","35"
"07/05/12 12:02:04","142.3344","176.3","217.64","804","60.07","36"
"07/05/12 12:07:02","142.3482","178.3","216.99","816","60.03","37"
"07/05/12 12:12:03","142.3622","179.0","217.89","811","60.03","37"
"07/05/12 12:17:03","142.376","179.3","217.16","812","60.0","38"
"07/05/12 12:22:04","142.3901","179.5","217.03","815","60.0","38"
"07/05/12 12:27:02","142.404","180.9","216.72","826","60.0","38"
"07/05/12 12:32:04","142.4183","181.3","218.06","815","60.03","38"
"07/05/12 12:37:03","142.4323","181.3","217.4","828","60.0","38"
"07/05/12 12:42:04","142.4464","181.1","217.73","820","60.0","38"
"07/05/12 12:47:03","142.4604","180.7","217.65","820","60.03","39"
"07/05/12 12:52:04","142.4746","181.0","218.4","818","60.0","39"
"07/05/12 12:57:04","142.4887","180.7","218.78","815","60.03","39"
"07/05/12 13:02:02","142.5027","181.3","218.84","818","60.03","39"
"07/05/12 13:07:04","142.5168","179.0","218.89","807","60.0","39"
"07/05/12 13:12:04","142.5307","178.6","217.71","811","60.0","39"
"07/05/12 13:17:03","142.5446","177.8","218.12","808","60.03","39"
"07/05/12 13:22:03","142.5584","176.6","217.4","808","60.03","38"
"07/05/12 13:27:03","142.5723","176.9","217.52","802","60.0","38"
"07/05/12 13:32:03","142.586","175.4","217.8","793","59.96","38"
"07/05/12 13:37:04","142.5998","175.7","217.83","798","60.03","38"
"07/05/12 13:42:03","142.6134","174.3","216.82","796","59.96","38"
"07/05/12 13:47:03","142.627","173.0","217.74","783","60.0","38"
"07/05/12 13:52:04","142.6405","172.4","217.7","782","60.0","38"
"07/05/12 13:57:03","142.6538","170.8","217.56","778","60.0","38"
"07/05/12 14:02:03","142.6671","170.3","217.76","778","60.03","38"
"07/05/12 14:07:04","142.6803","168.7","217.51","768","60.0","37"
"07/05/12 14:12:03","142.6934","166.9","217.53","764","60.03","37"
"07/05/12 14:17:03","142.7064","165.1","217.64","754","60.03","38"
"07/05/12 14:22:04","142.7193","164.2","217.83","750","60.03","38"
"07/05/12 14:27:04","142.732","163.7","217.23","752","60.03","38"
"07/05/12 14:32:03","142.7447","162.1","216.84","743","60.03","38"
"07/05/12 14:37:03","142.7572","158.2","217.08","730","60.0","38"
"07/05/12 14:42:03","142.7696","158.1","217.19","725","60.03","38"
"07/05/12 14:47:04","142.7819","154.4","217.53","709","60.0","38"
"07/05/12 14:52:03","142.7938","152.8","216.48","705","60.03","39"
"07/05/12 14:57:03","142.8055","148.4","217.08","681","60.03","38"
"07/05/12 15:02:03","142.8171","148.2","217.08","686","60.03","38"
"07/05/12 15:07:04","142.8286","148.4","217.62","680","60.03","38"
"07/05/12 15:12:03","142.8401","147.0","216.63","683","60.0","38"
"07/05/12 15:17:03","142.8514","144.0","216.8","665","60.0","38"
"07/05/12 15:22:03","142.8626","142.2","216.94","658","60.0","38"
"07/05/12 15:27:04","142.8736","140.9","217.14","651","60.03","38"
"07/05/12 15:32:02","142.8845","137.9","216.98","637","60.03","38"
"07/05/12 15:37:03","142.895","134.2","217.26","625","60.03","37"
"07/05/12 15:42:04","142.9054","132.0","216.76","612","60.03","37"
"07/05/12 15:47:02","142.9154","129.4","216.5","602","60.03","37"
"07/05/12 15:52:03","142.9255","127.6","215.89","599","60.0","36"
"07/05/12 15:57:04","142.9352","124.3","216.2","584","60.07","37"
"07/05/12 16:02:03","142.9447","119.7","215.6","565","60.0","37"
"07/05/12 16:07:02","142.9539","116.6","216.11","549","60.0","37"
"07/05/12 16:12:03","142.9629","113.5","215.77","540","60.0","37"
"07/05/12 16:17:03","142.9714","109.7","215.61","523","60.03","37"
"07/05/12 16:22:04","142.9798","105.2","215.81","503","60.03","38"
"07/05/12 16:27:04","142.9879","101.6","215.8","485","60.0","37"
"07/05/12 16:32:03","142.9956","99.0","215.2","479","60.03","37"
"07/05/12 16:37:03","143.0033","95.6","215.48","463","60.03","37"
"07/05/12 16:42:03","143.0106","91.3","214.53","442","60.03","37"
"07/05/12 16:47:04","143.0175","87.0","214.8","426","60.03","36"
"07/05/12 16:52:03","143.0242","84.2","215.42","415","60.03","36"
"07/05/12 16:57:04","143.0306","81.2","215.15","401","60.03","36"
"07/05/12 17:02:03","143.0368","78.6","213.9","393","60.07","35"
"07/05/12 17:07:04","143.0427","74.9","215.06","374","60.0","35"
"07/05/12 17:12:03","143.0484","69.8","214.09","350","60.0","34"
"07/05/12 17:17:03","143.0535","63.5","213.86","325","60.0","34"
"07/05/12 17:22:04","143.0579","44.1","213.38","362","60.03","34"
"07/05/12 17:27:03","143.0617","62.3","214.13","294","60.0","33"
"07/05/12 17:32:04","143.0656","59.1","213.92","103","60.03","33"
"07/05/12 17:37:04","143.0695","41.3","214.3","398","60.03","33"
"07/05/12 17:42:03","143.0732","38.8","214.0","159","60.03","32"
"07/05/12 17:47:04","143.0766","49.2","214.05","224","60.03","32"
"07/05/12 17:52:02","143.0799","36.6","213.18","110","60.03","32"
"07/05/12 17:57:04","143.0829","31.3","212.37","84","60.07","32"
"07/05/12 18:02:03","143.0857","29.8","213.24","81","60.0","32"
"07/05/12 18:07:04","143.0881","26.9","213.85","172","60.03","31"
"07/05/12 18:12:02","143.0904","19.6","213.77","330","60.03","31"
"07/05/12 18:17:03","143.0924","32.1","213.62","176","60.03","31"
"07/05/12 18:22:03","143.0941","20.3","213.77","80","60.03","31"
"07/05/12 18:27:03","143.0955","23.1","213.3","171","60.03","31"
"07/05/12 18:32:04","143.0968","15.5","212.91","42","60.03","31"
"07/05/12 18:37:02","143.0979","12.6","212.82","98","60.03","30"
"07/05/12 18:42:04","143.0988","11.3","213.17","90","60.03","30"
"07/05/12 18:47:04","143.0996","0.0","212.9","195","60.03","30"
"07/05/12 18:52:02","143.1003","8.5","212.75","241","60.03","30"
"07/05/12 18:57:03","143.1008","0.0","212.33","0","60.03","29"
"07/05/12 19:02:03","143.1014","0.0","212.59","0","60.03","29"
"07/05/12 19:07:04","143.1019","14.9","212.86","4","60.03","29"
"07/05/12 19:12:04","143.1023","14.4","212.88","77","60.03","29"
"07/05/12 19:17:02","143.1027","0.0","213.45","0","60.0","29"
"07/05/12 19:22:03","143.1031","13.3","213.7","25","60.03","29"
"07/05/12 19:27:03","143.1034","1.9","213.31","0","60.03","29"
"07/05/12 19:32:04","143.1037","0.0","213.3","78","60.03","29"
"07/05/12 19:42:04","143.1041","10.7","213.38","1","60.07","29"
"07/06/12 05:57:06","143.1044","0.0","213.12","0","60.07","18"
"07/06/12 06:02:04","143.1044","0.0","213.44","0","60.03","18"
"07/06/12 06:07:06","143.1044","0.0","212.96","0","60.07","19"
"07/06/12 06:12:06","143.1044","0.0","212.99","0","60.03","19"
"07/06/12 06:17:10","143.1045","0.0","213.12","0","60.0","19"
"07/06/12 06:22:06","143.1047","0.0","213.32","0","60.07","20"
"07/06/12 06:27:03","143.1048","0.0","212.85","0","60.03","19"
"07/06/12 06:32:04","143.105","0.0","213.48","92","60.0","20"
"07/06/12 06:37:04","143.1053","13.7","213.43","19","60.03","20"
"07/06/12 06:42:03","143.1058","14.0","213.61","2","60.03","21"
"07/06/12 06:47:03","143.1065","13.4","213.23","47","60.03","22"
"07/06/12 06:52:04","143.1074","15.7","213.71","2","60.03","22"
"07/06/12 06:57:03","143.1084","11.6","213.99","222","60.03","23"
"07/06/12 07:02:03","143.1093","14.9","212.75","4","60.0","23"
"07/06/12 07:07:04","143.1107","13.1","213.09","35","60.03","24"
"07/06/12 07:12:03","143.1123","16.3","213.71","23","60.03","25"
"07/06/12 07:17:03","143.1143","29.9","212.76","110","59.96","25"
"07/06/12 07:22:04","143.1167","37.8","213.59","107","60.0","26"
"07/06/12 07:27:03","143.1192","24.2","213.28","138","60.03","26"
"07/06/12 07:32:03","143.1219","43.1","213.76","350","60.03","26"
"07/06/12 07:37:04","143.1254","36.8","213.23","85","60.03","27"
"07/06/12 07:42:03","143.1285","43.2","213.57","255","60.03","27"
"07/06/12 07:47:04","143.1314","13.3","212.79","132","60.03","27"
"07/06/12 07:52:03","143.1348","58.4","214.0","165","60.03","27"
"07/06/12 07:57:03","143.1386","39.7","213.59","331","60.03","27"
"07/06/12 08:02:04","143.1425","44.6","213.39","384","60.03","27"
"07/06/12 08:07:03","143.1464","47.4","212.69","326","60.03","27"
"07/06/12 08:12:04","143.1503","45.3","213.75","372","60.0","28"
"07/06/12 08:17:04","143.1551","77.0","215.07","382","60.0","28"
"07/06/12 08:22:03","143.161","90.3","214.89","441","60.03","28"
"07/06/12 08:27:03","143.1676","106.2","214.71","510","60.0","28"
"07/06/12 08:32:04","143.1749","94.5","215.23","459","60.03","29"
"07/06/12 08:37:04","143.1789","58.5","212.73","111","60.03","29"
"07/06/12 08:42:04","143.1828","39.4","212.5","393","60.03","29"
"07/06/12 08:47:03","143.1878","50.5","215.55","228","60.0","29"
"07/06/12 08:52:04","143.1916","53.1","215.01","86","60.0","28"
"07/06/12 08:57:05","143.1958","64.9","215.31","182","60.07","29"
"07/06/12 09:02:03","143.1999","62.7","215.74","302","60.0","29"
"07/06/12 09:07:03","143.2041","48.6","215.18","117","60.0","29"
"07/06/12 09:12:04","143.208","43.0","214.66","194","60.0","28"
"07/06/12 09:17:05","143.2117","41.9","215.05","379","60.03","28"
"07/06/12 09:22:04","143.2159","43.8","215.16","384","60.0","29"
"07/06/12 09:27:04","143.2204","62.1","214.57","319","60.03","29"
"07/06/12 09:32:04","143.2255","46.0","214.71","109","60.0","29"
"07/06/12 09:37:05","143.2299","56.2","215.07","181","60.03","29"
"07/06/12 09:42:04","143.2348","72.4","214.81","216","60.0","29"
"07/06/12 09:47:05","143.2389","53.5","214.99","345","60.0","30"
"07/06/12 09:52:03","143.2433","62.8","214.65","338","60.0","29"
"07/06/12 09:57:04","143.2478","64.2","214.42","415","60.03","30"
"07/06/12 10:02:04","143.2522","48.4","214.42","128","60.03","30"
"07/06/12 10:07:03","143.2559","53.1","215.74","177","60.0","30"
"07/06/12 10:12:03","143.2597","62.9","215.19","375","60.03","29"
"07/06/12 10:17:04","143.2639","52.8","214.93","94","60.0","29"
"07/06/12 10:22:03","143.2684","62.5","214.54","396","60.03","30"
"07/06/12 10:27:03","143.2726","51.7","214.84","374","60.03","30"
"07/06/12 10:32:03","143.277","63.8","215.53","325","60.0","30"
"07/06/12 10:37:04","143.281","43.2","215.64","378","60.0","30"
"07/06/12 10:42:04","143.2848","58.0","215.5","134","60.0","30"
"07/06/12 10:47:04","143.2899","67.4","214.94","342","60.0","30"
"07/06/12 10:52:05","143.2945","40.3","215.05","281","60.03","30"
"07/06/12 10:57:05","143.2984","39.0","215.69","107","60.07","30"
"07/06/12 11:02:03","143.3019","50.0","215.79","377","60.03","30"
"07/06/12 11:07:04","143.3051","36.6","215.52","183","60.03","30"
"07/06/12 11:12:05","143.308","35.2","215.21","174","60.03","29"
"07/06/12 11:17:04","143.3104","27.7","215.35","95","60.0","28"
"07/06/12 11:22:04","143.3132","45.6","215.78","259","60.03","28"
"07/06/12 11:27:03","143.3165","36.3","215.74","348","59.96","28"
"07/06/12 11:32:04","143.3196","32.5","213.73","144","59.96","27"
"07/06/12 11:37:04","143.3222","35.4","214.18","80","60.0","27"
