"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/06/12 11:42:04","143.3244","32.4","214.28","60","60.03","27"
"07/06/12 11:47:04","143.3269","29.7","214.84","91","60.0","27"
"07/06/12 11:52:05","143.3296","43.7","215.63","323","60.0","26"
"07/06/12 11:57:03","143.3327","44.0","215.73","308","60.03","26"
"07/06/12 12:02:04","143.3358","34.6","215.68","123","60.0","26"
"07/06/12 12:07:05","143.339","47.4","216.11","284","60.0","26"
"07/06/12 12:12:03","143.3421","30.2","215.56","182","60.03","26"
"07/06/12 12:17:04","143.3442","16.3","215.1","25","60.0","26"
"07/06/12 12:22:04","143.3458","14.4","214.68","210","60.03","26"
"07/06/12 12:27:03","143.3472","13.1","214.9","9","60.03","26"
"07/06/12 12:41:27","143.3505","24.0","214.7","235","60.03","25"
"07/06/12 12:46:27","143.3521","15.7","214.66","206","60.0","25"
"07/06/12 12:51:28","143.3546","43.0","215.03","152","60.03","25"
"07/06/12 12:56:27","143.3588","73.0","216.13","363","60.03","26"
"07/06/12 13:01:28","143.3691","97.8","216.25","471","60.03","28"
"07/06/12 13:06:27","143.3753","77.5","216.57","383","60.03","28"
"07/06/12 13:11:27","143.3845","114.6","215.95","539","60.0","30"
"07/06/12 13:16:28","143.3976","146.2","217.82","672","60.0","32"
"07/06/12 13:21:28","143.407","101.8","216.67","487","60.0","33"
"07/06/12 13:26:28","143.4135","66.9","215.62","384","60.03","33"
"07/06/12 13:31:28","143.417","42.8","215.58","229","60.03","34"
"07/06/12 13:36:27","143.4199","29.4","215.69","264","60.03","34"
"07/06/12 13:41:28","143.4227","37.3","215.92","155","60.03","34"
"07/06/12 13:46:28","143.4256","40.8","215.3","76","60.03","33"
"07/06/12 13:51:27","143.428","28.3","214.99","136","60.03","33"
"07/06/12 13:56:28","143.4309","41.2","214.83","321","60.03","33"
"07/06/12 14:01:27","143.4336","37.8","215.31","265","60.07","33"
"07/06/12 14:06:27","143.436","29.2","215.0","203","60.0","32"
"07/06/12 14:11:27","143.4381","37.1","215.1","251","60.03","32"
"07/06/12 14:16:27","143.441","48.0","215.06","360","60.03","32"
"07/06/12 14:21:27","143.4443","49.4","214.95","248","60.0","32"
"07/06/12 14:26:28","143.4483","40.8","215.11","343","60.03","32"
"07/06/12 14:31:27","143.4524","52.5","214.55","163","60.03","32"
"07/06/12 14:36:27","143.4554","30.6","214.39","195","60.0","32"
"07/06/12 14:41:27","143.4583","32.2","214.54","152","60.03","32"
"07/06/12 14:46:28","143.4616","40.0","215.18","201","60.0","32"
"07/06/12 14:51:28","143.4653","47.9","214.83","341","60.0","32"
"07/06/12 14:56:26","143.4694","43.0","214.91","319","60.0","32"
"07/06/12 15:01:27","143.473","36.3","214.44","296","60.0","32"
"07/06/12 15:06:27","143.4761","34.0","214.46","173","60.0","32"
"07/06/12 15:11:27","143.4794","53.0","214.78","107","60.03","32"
"07/06/12 15:16:27","143.4832","44.4","214.68","303","60.0","31"
"07/06/12 15:21:28","143.4851","17.8","214.52","249","60.0","31"
"07/06/12 15:26:27","143.4864","11.6","214.51","187","60.03","31"
"07/06/12 16:51:27","143.4909","41.7","215.46","343","60.0","20"
"07/06/12 16:56:28","143.4948","38.1","215.53","309","60.0","21"
"07/06/12 17:01:27","143.4972","13.8","215.01","1","60.03","21"
"07/06/12 17:06:28","143.498","0.0","214.7","0","60.03","21"
"07/06/12 18:01:30","143.498","0.0","213.71","0","60.03","19"
"07/07/12 05:51:38","143.498","0.0","214.51","0","60.03","16"
"07/07/12 05:56:33","143.4981","13.4","214.83","76","60.03","17"
"07/07/12 06:01:27","143.4985","13.6","214.56","16","60.03","17"
"07/07/12 06:06:28","143.4988","0.0","214.55","0","60.0","18"
"07/07/12 06:16:29","143.4992","0.0","214.17","0","60.0","17"
"07/07/12 06:21:28","143.4995","0.0","214.22","0","60.03","18"
"07/07/12 06:26:30","143.4998","13.3","214.54","242","60.0","18"
"07/07/12 06:31:28","143.5001","0.0","214.46","0","60.0","18"
"07/07/12 06:36:28","143.5005","0.0","214.24","179","60.03","18"
"07/07/12 06:41:28","143.5012","13.4","214.39","21","60.0","18"
"07/07/12 06:46:27","143.5018","2.2","214.41","0","60.0","18"
"07/07/12 06:51:28","143.5028","14.3","213.87","7","60.03","19"
"07/07/12 06:56:28","143.5039","15.6","214.58","14","60.03","19"
"07/07/12 07:01:28","143.5058","38.2","214.68","193","60.03","19"
"07/07/12 07:06:28","143.5083","34.7","215.34","305","60.03","19"
"07/07/12 07:11:27","143.5109","25.8","214.87","84","60.0","19"
"07/07/12 07:16:27","143.5137","29.2","215.33","77","60.0","20"
"07/07/12 07:21:28","143.5169","35.3","214.34","248","60.0","20"
"07/07/12 07:26:27","143.52","31.8","214.03","272","60.0","20"
"07/07/12 07:31:27","143.5231","34.1","214.64","160","60.03","21"
"07/07/12 07:36:28","143.5258","32.4","214.23","249","60.03","20"
"07/07/12 07:41:27","143.5281","31.7","214.6","239","60.03","20"
"07/07/12 07:46:27","143.5313","33.7","214.75","89","60.03","20"
"07/07/12 07:51:28","143.5346","38.3","214.78","274","60.03","21"
"07/07/12 07:56:29","143.538","44.8","214.49","87","60.0","21"
"07/07/12 08:01:27","143.5425","72.7","215.7","363","60.0","22"
"07/07/12 08:06:28","143.5467","30.0","214.32","294","60.03","22"
"07/07/12 08:11:27","143.5496","29.9","214.36","298","60.0","22"
"07/07/12 08:16:28","143.5533","51.4","215.66","344","60.03","22"
"07/07/12 08:21:29","143.5598","115.7","216.82","543","60.03","23"
"07/07/12 08:26:27","143.568","117.9","216.78","551","60.0","24"
"07/07/12 08:31:27","143.5762","105.0","216.56","499","60.03","24"
"07/07/12 08:36:27","143.5829","34.7","214.86","168","60.03","25"
"07/07/12 08:41:27","143.5872","43.5","214.53","242","60.0","25"
"07/07/12 08:46:28","143.5921","102.3","216.88","488","60.03","25"
"07/07/12 08:51:27","143.6003","109.9","217.73","515","60.03","25"
"07/07/12 08:56:28","143.6087","66.9","216.12","339","60.07","25"
"07/07/12 09:01:28","143.6176","118.2","216.32","558","60.0","26"
"07/07/12 09:06:27","143.6269","122.3","216.19","574","60.0","26"
"07/07/12 09:11:27","143.6363","67.9","214.32","316","60.0","26"
"07/07/12 09:16:27","143.6457","152.9","217.01","702","60.0","27"
"07/07/12 09:21:28","143.6532","153.1","217.05","702","60.0","27"
"07/07/12 09:26:27","143.6609","117.1","217.0","545","60.03","27"
"07/07/12 09:31:27","143.6713","134.0","216.32","624","60.0","28"
"07/07/12 09:36:28","143.6806","69.7","214.87","352","60.03","28"
"07/07/12 09:41:27","143.6896","146.4","216.08","676","60.03","28"
"07/07/12 09:46:27","143.6999","155.3","217.13","709","60.0","29"
"07/07/12 09:51:27","143.71","119.4","216.19","558","60.03","29"
"07/07/12 09:56:28","143.7207","145.2","217.07","671","60.0","30"
"07/07/12 10:01:28","143.7319","149.3","216.84","692","60.03","30"
"07/07/12 10:06:28","143.7432","147.6","217.18","681","60.0","30"
"07/07/12 10:11:29","143.7548","148.9","216.69","687","60.03","31"
"07/07/12 10:16:27","143.7664","150.9","216.93","693","60.0","31"
"07/07/12 10:21:28","143.7782","154.0","217.62","708","60.03","32"
"07/07/12 10:26:28","143.7903","157.4","217.6","725","60.0","32"
"07/07/12 10:31:27","143.8027","152.1","217.69","699","60.03","32"
"07/07/12 10:36:28","143.8149","157.8","217.46","724","60.0","32"
"07/07/12 10:41:27","143.8273","159.7","217.71","734","60.03","33"
"07/07/12 10:46:28","143.8397","160.4","217.43","735","60.0","33"
"07/07/12 10:51:27","143.8523","163.3","217.31","745","60.03","34"
"07/07/12 10:56:28","143.8651","166.1","217.47","757","60.03","33"
"07/07/12 11:01:29","143.8781","166.9","217.36","766","60.03","33"
"07/07/12 11:06:27","143.8911","168.5","217.1","768","60.0","34"
"07/07/12 11:11:28","143.9043","170.1","216.99","775","60.0","34"
"07/07/12 11:16:28","143.9176","170.2","217.82","776","60.03","34"
"07/07/12 11:21:28","143.9309","171.2","217.89","777","60.0","35"
"07/07/12 11:26:27","143.9442","173.6","218.52","786","60.0","34"
"07/07/12 11:31:28","143.9579","175.4","218.08","793","60.0","34"
"07/07/12 11:36:28","143.9716","175.2","217.54","799","60.0","34"
"07/07/12 11:41:27","143.9853","176.2","217.46","800","60.0","35"
"07/07/12 11:46:27","143.999","177.9","217.7","806","60.03","35"
"07/07/12 11:51:27","144.013","179.2","217.85","816","60.07","34"
"07/07/12 11:56:28","144.027","180.0","217.32","824","60.03","34"
"07/07/12 12:01:29","144.0411","179.5","217.3","815","60.03","34"
"07/07/12 12:06:27","144.055","181.0","217.29","823","60.0","34"
"07/07/12 12:11:29","144.0692","181.9","217.55","824","60.03","34"
"07/07/12 12:16:27","144.0833","182.2","217.4","826","60.0","34"
"07/07/12 12:21:27","144.0976","181.3","218.34","817","60.0","35"
"07/07/12 12:26:28","144.1117","180.8","218.53","816","60.0","35"
"07/07/12 12:31:28","144.126","183.5","217.87","832","60.0","35"
"07/07/12 12:36:27","144.1402","183.6","218.15","825","60.03","35"
"07/07/12 12:41:28","144.1546","183.1","218.59","825","60.03","35"
"07/07/12 12:46:28","144.169","183.5","217.87","832","60.0","35"
"07/07/12 12:51:29","144.1832","182.5","216.99","830","60.0","35"
"07/07/12 12:56:27","144.1973","180.9","217.33","828","60.03","35"
"07/07/12 13:01:29","144.2115","180.3","217.2","824","60.03","36"
"07/07/12 13:06:28","144.2254","180.8","217.77","820","60.0","36"
"07/07/12 13:11:29","144.2395","180.8","217.55","822","60.03","36"
"07/07/12 13:16:27","144.2535","179.6","217.59","815","60.03","36"
"07/07/12 13:21:27","144.2676","179.8","217.11","821","60.0","36"
"07/07/12 13:26:29","144.2816","178.4","217.12","811","60.0","36"
"07/07/12 13:31:29","144.2955","177.8","217.89","805","60.03","36"
"07/07/12 13:36:27","144.3091","176.8","216.61","808","60.03","36"
"07/07/12 13:41:28","144.323","177.8","217.48","812","60.03","36"
"07/07/12 13:46:29","144.3368","175.9","217.14","802","60.0","36"
"07/07/12 13:51:27","144.3504","173.6","217.13","794","60.03","36"
"07/07/12 13:56:28","144.3639","173.4","217.5","795","60.0","36"
"07/07/12 14:01:28","144.3774","171.8","217.72","785","60.03","36"
"07/07/12 14:06:29","144.3907","170.9","217.32","786","60.0","36"
"07/07/12 14:11:27","144.404","169.3","217.05","774","60.03","36"
"07/07/12 14:16:29","144.4171","167.4","217.19","764","60.03","36"
"07/07/12 14:21:27","144.43","166.5","216.79","766","60.0","36"
"07/07/12 14:26:28","144.443","165.0","216.96","755","60.0","36"
"07/07/12 14:31:29","144.4558","162.3","217.44","740","60.0","36"
"07/07/12 14:36:27","144.4683","161.2","217.73","739","60.03","36"
"07/07/12 14:41:27","144.4808","159.1","217.84","727","60.03","36"
"07/07/12 14:46:28","144.4931","155.7","217.35","718","60.0","37"
"07/07/12 14:51:28","144.5052","153.7","216.36","703","60.0","37"
"07/07/12 14:56:29","144.5171","151.1","217.36","698","60.03","37"
"07/07/12 15:01:28","144.5289","150.3","217.11","698","60.03","37"
"07/07/12 15:06:27","144.5404","147.2","216.88","683","60.0","38"
"07/07/12 15:11:28","144.5517","145.3","216.67","671","60.03","38"
"07/07/12 15:16:28","144.5629","141.5","216.86","650","60.03","38"
"07/07/12 15:21:28","144.5738","138.8","216.05","651","60.03","38"
"07/07/12 15:26:29","144.5846","137.5","216.48","640","60.0","38"
"07/07/12 15:31:28","144.5952","134.5","215.65","628","60.03","39"
"07/07/12 15:36:28","144.6056","132.0","214.25","622","60.0","39"
"07/07/12 15:41:29","144.6158","128.7","215.77","607","60.03","39"
"07/07/12 15:46:28","144.6257","125.9","215.33","592","60.0","39"
"07/07/12 15:51:28","144.6355","124.2","216.27","583","60.03","39"
"07/07/12 15:56:28","144.6449","120.6","216.51","568","60.0","39"
"07/07/12 16:01:29","144.6542","116.5","216.35","553","60.03","39"
"07/07/12 16:06:27","144.6631","114.1","216.17","535","60.07","39"
"07/07/12 16:11:28","144.6719","111.0","216.19","525","60.07","39"
"07/07/12 16:16:29","144.6804","108.3","215.43","519","60.03","39"
"07/07/12 16:21:27","144.6887","105.5","215.48","499","60.03","39"
"07/07/12 16:26:29","144.6969","102.2","215.36","488","60.03","38"
"07/07/12 16:31:27","144.7047","99.1","214.69","479","60.03","38"
"07/07/12 16:36:28","144.7122","94.8","215.19","458","60.03","38"
"07/07/12 16:41:28","144.7195","91.7","215.0","445","60.03","38"
"07/07/12 16:46:28","144.7266","89.2","214.69","436","60.0","37"
"07/07/12 16:51:27","144.7333","85.5","214.35","417","60.03","37"
"07/07/12 16:56:28","144.7398","82.1","214.09","405","60.03","37"
"07/07/12 17:01:28","144.7461","77.7","214.74","386","60.0","37"
"07/07/12 17:06:28","144.752","74.1","215.23","367","60.03","37"
"07/07/12 17:11:29","144.7576","70.3","214.49","352","60.0","37"
"07/07/12 17:16:27","144.7629","66.5","213.87","339","60.0","37"
"07/07/12 17:21:28","144.7679","62.9","214.26","319","60.03","37"
"07/07/12 17:26:28","144.7722","40.1","214.49","387","60.03","36"
"07/07/12 17:31:29","144.7761","56.1","213.98","119","59.96","36"
"07/07/12 17:36:27","144.78","53.7","213.86","345","60.03","36"
"07/07/12 17:41:27","144.7838","53.7","213.96","179","60.0","35"
"07/07/12 17:46:27","144.7873","37.1","213.66","151","60.03","36"
"07/07/12 17:51:28","144.7905","33.3","213.86","87","60.07","35"
"07/07/12 17:56:28","144.7933","31.7","213.67","208","60.03","35"
"07/07/12 18:01:27","144.7959","32.6","213.78","244","60.0","35"
"07/07/12 18:06:27","144.7982","26.1","214.19","60","60.03","34"
"07/07/12 18:11:28","144.8003","27.0","214.5","61","60.03","34"
"07/07/12 18:16:27","144.802","20.7","213.9","194","60.03","34"
"07/07/12 18:21:27","144.8035","30.1","214.03","101","60.03","33"
"07/07/12 18:26:29","144.8048","11.4","214.27","6","60.03","33"
"07/07/12 18:31:28","144.8059","12.7","213.45","3","60.0","33"
"07/07/12 18:36:27","144.8067","12.2","213.29","2","60.03","32"
"07/07/12 18:41:28","144.8075","15.3","213.51","256","60.07","32"
"07/07/12 18:46:28","144.808","0.0","213.59","0","60.03","32"
"07/07/12 18:51:27","144.8085","11.9","212.78","4","60.03","32"
"07/07/12 18:56:29","144.8089","13.8","212.98","116","60.07","31"
"07/07/12 19:01:28","144.8093","0.0","213.14","0","60.03","31"
"07/07/12 19:11:29","144.8099","0.0","213.64","183","60.0","30"
"07/07/12 19:16:27","144.8101","0.0","213.57","0","60.03","30"
"07/07/12 19:26:27","144.8106","0.0","213.36","0","60.03","29"
"07/07/12 19:36:29","144.811","14.0","212.98","0","60.03","29"
